ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 00:00,2,0.000,ALERT,213.06,302.68,59.991,1451538003,"201051344000645","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,309952.2,309952.2,9339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538005,94247.00
12/31/2015 00:00,2,0.000,ALERT,211.93,300.27,59.986,1451538003,"274151322000085","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,583169.9,583169.9,3207,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538007,94248.00
12/31/2015 00:00,2,0.000,ALERT,213.06,302.37,59.959,1451538003,"201051344000633","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,302728.3,302728.3,9376,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538008,94249.00
12/31/2015 00:00,2,0.000,ALERT,212.61,302.68,60.023,1451538003,"201051344000469","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,303882.4,303882.4,9358,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538010,94250.00
12/31/2015 00:00,2,0.000,ALERT,211.93,301.17,59.981,1451538003,"201051344000646","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,308572.6,308572.6,14017,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538012,94251.00
12/31/2015 00:00,2,0.000,ALERT,211.48,300.87,59.991,1451538003,"274151322000052","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,590715.7,590715.7,3218,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538014,94252.00
12/31/2015 00:00,2,0.000,ALERT,212.38,301.47,59.975,1451538003,"201051344000585","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,313224.7,313224.7,14008,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538016,94253.00
12/31/2015 00:00,2,0.000,ALERT,212.16,301.47,59.996,1451538003,"201051344001230","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,311707.2,311707.2,14050,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538018,94254.00
12/31/2015 00:00,2,0.000,ALERT,212.83,302.07,59.996,1451538003,"201051344000582","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,306555.6,306555.6,14006,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451538020,94255.00
12/31/2015 00:00,2,0.000,ALERT,211.93,300.87,59.981,1451538003,"201051344000955","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,315601.3,315601.3,13994,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451538021,94256.00
12/31/2015 00:00,2,0.000,ALERT,211.70,299.97,59.954,1451538003,"274151322000094","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,476323.9,476323.9,3365,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538023,94257.00
12/31/2015 00:00,2,0.000,ALERT,212.61,303.28,59.986,1451538003,"201051344000579","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,317333.7,317333.7,9360,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451538025,94258.00
12/31/2015 00:00,2,0.000,ALERT,212.16,301.47,60.007,1451538003,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,314033.1,314033.1,14055,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538027,94259.00
12/31/2015 00:00,2,0.000,ALERT,212.38,301.17,59.981,1451538003,"201051344000438","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,315783.0,315783.0,14011,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538029,94260.00
12/31/2015 00:00,2,0.000,ALERT,212.38,300.57,59.986,1451538003,"201051344000417","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,309956.9,309956.9,14058,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538030,94261.00
12/31/2015 00:00,2,0.000,ALERT,211.93,301.17,59.965,1451538003,"274151322000083","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,585118.4,585118.4,3238,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538032,94262.00
12/31/2015 00:00,2,0.000,ALERT,212.61,300.57,59.986,1451538003,"274151322000076","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,621464.0,621464.0,3225,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538034,94263.00
12/31/2015 00:00,2,0.000,ALERT,212.61,303.58,60.002,1451538003,"201051344000868","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,301471.8,301471.8,9338,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538036,94264.00
12/31/2015 00:00,2,0.000,ALERT,211.93,301.77,59.981,1451538003,"274151322000095","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,614370.3,614370.3,3248,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538038,94265.00
12/31/2015 00:00,2,0.000,ALERT,212.38,302.37,60.007,1451538003,"201051344000988","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,301691.1,301691.1,9354,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538040,94266.00
12/31/2015 00:00,2,0.000,ALERT,211.93,300.27,59.981,1451538003,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,313834.0,313834.0,14000,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538042,94267.00
12/31/2015 00:00,2,0.000,ALERT,212.16,302.37,59.986,1451538003,"201051344000458","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,311696.1,311696.1,9363,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538043,94268.00
12/31/2015 00:00,2,0.000,ALERT,213.06,302.37,59.986,1451538003,"201051344000853","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,308660.5,308660.5,9361,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538045,94269.00
12/31/2015 00:00,2,0.000,ALERT,212.61,300.87,59.975,1451538003,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,315338.2,315338.2,14043,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538047,94270.00
12/31/2015 00:00,2,0.000,ALERT,212.38,300.57,59.981,1451538003,"201051344000917","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,313012.9,313012.9,14037,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451538049,94271.00
12/31/2015 00:00,2,0.000,ALERT,212.38,301.17,59.970,1451538003,"201051344001145","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,316084.3,316084.3,14044,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538051,94272.00
12/31/2015 00:00,2,0.000,ALERT,212.16,300.27,59.975,1451538003,"201051344000651","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,310262.8,310262.8,14017,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538053,94273.00
12/31/2015 00:00,2,0.000,ALERT,211.48,300.87,59.965,1451538003,"274151322000088","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,568313.9,568313.9,3196,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538054,94274.00
12/31/2015 00:00,2,0.000,ALERT,212.38,299.97,59.959,1451538003,"274151322000068","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,476254.1,476254.1,3363,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538056,94275.00
12/31/2015 00:00,2,0.000,ALERT,211.93,300.87,59.965,1451538003,"201051344001135","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,306796.1,306796.1,14004,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538058,94276.00
12/31/2015 00:00,2,0.000,ALERT,212.16,302.98,59.970,1451538003,"201051344000594","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,312794.4,312794.4,9363,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538060,94277.00
12/31/2015 00:00,2,0.000,ALERT,212.16,300.57,59.965,1451538003,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,313180.8,313180.8,14019,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538061,94278.00
12/31/2015 00:00,2,0.000,ALERT,211.70,300.57,59.954,1451538003,"274151322000054","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,580426.7,580426.7,3203,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538063,94279.00
12/31/2015 00:00,2,0.000,ALERT,212.61,302.07,59.954,1451538003,"201051344000867","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,301879.7,301879.7,9351,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538065,94280.00
12/31/2015 00:00,2,0.000,ALERT,212.16,300.57,59.981,1451538003,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,311504.7,311504.7,14026,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538067,94281.00
12/31/2015 00:00,2,0.000,ALERT,212.16,302.37,59.959,1451538003,"201051344000900","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,315008.2,315008.2,9334,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538069,94282.00
12/31/2015 00:00,2,0.000,ALERT,212.83,302.07,59.965,1451538003,"201051344000648","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,308748.4,308748.4,9352,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538070,94283.00
12/31/2015 00:00,2,0.000,ALERT,212.38,302.98,59.965,1451538003,"201051344000569","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,316528.9,316528.9,9323,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538072,94284.00
12/31/2015 00:00,2,0.000,ALERT,212.16,302.37,59.965,1451538003,"201051344000983","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,311612.4,311612.4,9348,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538074,94285.00
12/31/2015 00:00,2,0.000,ALERT,212.61,302.37,59.965,1451538003,"201051344001158","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,307025.9,307025.9,9380,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538076,94286.00
12/31/2015 00:00,2,0.000,ALERT,212.83,302.68,59.986,1451538003,"201051344000576","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,309470.8,309470.8,9334,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538078,94287.00
12/31/2015 00:00,2,0.000,ALERT,211.70,299.37,59.981,1451538003,"274151322000087","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,555877.8,555877.8,3222,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451538079,94288.00
12/31/2015 00:15,2,0.000,ALERT,213.06,302.68,59.986,1451538904,"201051344000645","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,309952.2,309952.2,9341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538906,94289.00
12/31/2015 00:15,2,0.000,ALERT,212.16,300.27,59.965,1451538904,"274151322000085","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,583169.9,583169.9,3209,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538907,94290.00
12/31/2015 00:15,2,0.000,ALERT,213.51,302.68,59.996,1451538904,"201051344000633","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,302728.3,302728.3,9378,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538909,94291.00
12/31/2015 00:15,2,0.000,ALERT,212.83,302.68,59.986,1451538904,"201051344000469","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,303882.4,303882.4,9360,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538911,94292.00
12/31/2015 00:15,2,0.000,ALERT,212.16,301.47,59.986,1451538904,"201051344000646","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,308572.6,308572.6,14019,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451538913,94293.00
12/31/2015 00:15,2,0.000,ALERT,211.70,301.47,59.986,1451538904,"274151322000052","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,590715.7,590715.7,3220,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538915,94294.00
12/31/2015 00:15,2,0.000,ALERT,212.38,301.47,59.991,1451538904,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,313224.7,313224.7,14010,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451538917,94295.00
12/31/2015 00:15,2,0.000,ALERT,212.38,301.77,59.996,1451538904,"201051344001230","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,311707.2,311707.2,14052,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451538919,94296.00
12/31/2015 00:15,2,0.000,ALERT,212.83,302.37,59.991,1451538904,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,306555.6,306555.6,14008,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538920,94297.00
12/31/2015 00:15,2,0.000,ALERT,211.93,301.47,59.981,1451538904,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,315601.3,315601.3,13996,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538922,94298.00
12/31/2015 00:15,2,0.000,ALERT,211.93,299.97,59.970,1451538904,"274151322000094","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,476323.9,476323.9,3367,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538924,94299.00
12/31/2015 00:15,2,0.000,ALERT,212.83,303.28,59.975,1451538904,"201051344000579","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,317333.7,317333.7,9362,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538926,94300.00
12/31/2015 00:15,2,0.000,ALERT,212.38,301.77,59.981,1451538904,"201051344000890","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,314033.1,314033.1,14057,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538928,94301.00
12/31/2015 00:15,2,0.000,ALERT,212.38,301.17,59.986,1451538904,"201051344000438","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,315783.0,315783.0,14013,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451538929,94302.00
12/31/2015 00:15,2,0.000,ALERT,212.61,300.87,60.002,1451538904,"201051344000417","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,309956.9,309956.9,14060,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538931,94303.00
12/31/2015 00:15,2,0.000,ALERT,212.16,300.87,59.986,1451538904,"274151322000083","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,585118.4,585118.4,3240,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538933,94304.00
12/31/2015 00:15,2,0.000,ALERT,212.61,300.57,59.965,1451538904,"274151322000076","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,621464.0,621464.0,3227,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538935,94305.00
12/31/2015 00:15,2,0.000,ALERT,212.61,303.28,59.949,1451538904,"201051344000868","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,301471.8,301471.8,9340,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538937,94306.00
12/31/2015 00:15,2,0.000,ALERT,212.16,301.77,59.981,1451538904,"274151322000095","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,614370.3,614370.3,3250,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538938,94307.00
12/31/2015 00:15,2,0.000,ALERT,212.38,302.07,59.975,1451538904,"201051344000988","219011344069620",0.00,-1.00,0,297.57,304.18,0.0,0.0,0.000,301691.1,301691.1,9356,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538940,94308.00
12/31/2015 00:15,2,0.000,ALERT,211.93,300.57,59.981,1451538904,"201051344001025","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,313834.0,313834.0,14002,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538942,94309.00
12/31/2015 00:15,2,0.000,ALERT,212.61,302.68,59.949,1451538904,"201051344000458","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,311696.1,311696.1,9365,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451538944,94310.00
12/31/2015 00:15,2,0.000,ALERT,213.29,302.07,59.991,1451538904,"201051344000853","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,308660.5,308660.5,9363,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538946,94311.00
12/31/2015 00:15,2,0.000,ALERT,212.61,301.47,59.981,1451538904,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,315338.2,315338.2,14045,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451538948,94312.00
12/31/2015 00:15,2,0.000,ALERT,212.16,300.57,59.954,1451538904,"201051344000917","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,313012.9,313012.9,14039,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538950,94313.00
12/31/2015 00:15,2,0.000,ALERT,212.38,301.47,59.981,1451538904,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,316084.3,316084.3,14046,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538951,94314.00
12/31/2015 00:15,2,0.000,ALERT,212.16,300.87,59.981,1451538904,"201051344000651","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,310262.8,310262.8,14019,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538953,94315.00
12/31/2015 00:15,2,0.000,ALERT,211.48,299.37,59.933,1451538904,"274151322000088","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,568313.9,568313.9,3198,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538955,94316.00
12/31/2015 00:15,2,0.000,ALERT,212.61,299.37,59.975,1451538904,"274151322000068","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,476254.1,476254.1,3365,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451538957,94317.00
12/31/2015 00:15,2,0.000,ALERT,211.93,301.47,59.981,1451538904,"201051344001135","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,306796.1,306796.1,14006,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538959,94318.00
12/31/2015 00:15,2,0.000,ALERT,212.16,302.98,59.975,1451538904,"201051344000594","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,312794.4,312794.4,9365,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451538961,94319.00
12/31/2015 00:15,2,0.000,ALERT,212.16,300.87,59.959,1451538904,"201051344001203","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,313180.8,313180.8,14021,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538962,94320.00
12/31/2015 00:15,2,0.000,ALERT,211.70,300.27,59.981,1451538904,"274151322000054","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,580426.7,580426.7,3205,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538964,94321.00
12/31/2015 00:15,2,0.000,ALERT,212.83,301.77,59.981,1451538904,"201051344000867","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,301879.7,301879.7,9353,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538966,94322.00
12/31/2015 00:15,2,0.000,ALERT,212.16,301.17,59.986,1451538904,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,311504.7,311504.7,14028,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451538968,94323.00
12/31/2015 00:15,2,0.000,ALERT,212.38,302.37,59.986,1451538904,"201051344000900","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,315008.2,315008.2,9336,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538970,94324.00
12/31/2015 00:15,2,0.000,ALERT,212.61,301.77,59.949,1451538904,"201051344000648","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,308748.4,308748.4,9354,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538971,94325.00
12/31/2015 00:15,2,0.000,ALERT,212.61,302.98,59.991,1451538904,"201051344000569","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,316528.9,316528.9,9325,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538973,94326.00
12/31/2015 00:15,2,0.000,ALERT,212.38,302.37,59.949,1451538904,"201051344000983","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,311612.4,311612.4,9350,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451538975,94327.00
12/31/2015 00:15,2,0.000,ALERT,212.83,302.37,59.986,1451538904,"201051344001158","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,307025.9,307025.9,9382,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538977,94328.00
12/31/2015 00:15,2,0.000,ALERT,213.06,302.98,59.986,1451538904,"201051344000576","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,309470.8,309470.8,9336,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538979,94329.00
12/31/2015 00:15,2,0.000,ALERT,211.93,299.07,59.981,1451538904,"274151322000087","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,555877.8,555877.8,3224,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451538981,94330.00
12/31/2015 00:30,2,0.000,ALERT,213.06,302.68,60.007,1451539803,"201051344000645","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,309952.2,309952.2,9343,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539805,94331.00
12/31/2015 00:30,2,0.000,ALERT,211.93,300.57,60.002,1451539803,"274151322000085","219011344069620",0.00,-0.50,0,299.07,302.07,0.0,0.0,0.000,583169.9,583169.9,3211,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451539807,94332.00
12/31/2015 00:30,2,0.000,ALERT,213.29,302.68,60.007,1451539803,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,302728.3,302728.3,9380,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539809,94333.00
12/31/2015 00:30,2,0.000,ALERT,213.06,302.98,60.034,1451539803,"201051344000469","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,303882.4,303882.4,9362,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539811,94334.00
12/31/2015 00:30,2,0.000,ALERT,211.93,301.17,60.007,1451539803,"201051344000646","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,308572.6,308572.6,14021,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539813,94335.00
12/31/2015 00:30,2,0.000,ALERT,211.93,300.57,60.007,1451539803,"274151322000052","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,590715.7,590715.7,3222,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539815,94336.00
12/31/2015 00:30,2,0.000,ALERT,212.61,301.77,60.012,1451539803,"201051344000585","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,313224.7,313224.7,14012,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539817,94337.00
12/31/2015 00:30,2,0.000,ALERT,212.38,301.77,60.023,1451539803,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,311707.2,311707.2,14054,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539818,94338.00
12/31/2015 00:30,2,0.000,ALERT,213.06,302.68,60.007,1451539803,"201051344000582","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,306555.6,306555.6,14010,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539820,94339.00
12/31/2015 00:30,2,0.000,ALERT,211.93,301.17,60.002,1451539803,"201051344000955","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,315601.3,315601.3,13998,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539822,94340.00
12/31/2015 00:30,2,0.000,ALERT,212.38,300.57,60.028,1451539803,"274151322000094","219011344069620",0.00,-1.50,0,298.47,301.47,0.0,0.0,0.000,476323.9,476323.9,3369,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539824,94341.00
12/31/2015 00:30,2,0.000,ALERT,212.83,303.88,60.002,1451539803,"201051344000579","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,317333.7,317333.7,9364,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451539826,94342.00
12/31/2015 00:30,2,0.000,ALERT,212.16,301.77,59.970,1451539803,"201051344000890","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,314033.1,314033.1,14059,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539828,94343.00
12/31/2015 00:30,2,0.000,ALERT,212.61,301.47,60.007,1451539803,"201051344000438","219011344069620",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,315783.0,315783.0,14015,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539830,94344.00
12/31/2015 00:30,2,0.000,ALERT,212.61,300.87,60.002,1451539803,"201051344000417","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,309956.9,309956.9,14062,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539831,94345.00
12/31/2015 00:30,2,0.000,ALERT,212.38,301.47,59.996,1451539803,"274151322000083","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,585118.4,585118.4,3242,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451539833,94346.00
12/31/2015 00:30,2,0.000,ALERT,212.83,301.17,59.996,1451539803,"274151322000076","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,621464.0,621464.0,3229,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451539835,94347.00
12/31/2015 00:30,2,0.000,ALERT,212.83,303.88,59.996,1451539803,"201051344000868","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,301471.8,301471.8,9342,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451539837,94348.00
12/31/2015 00:30,2,0.000,ALERT,212.16,302.07,60.002,1451539803,"274151322000095","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,614370.3,614370.3,3252,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539839,94349.00
12/31/2015 00:30,2,0.000,ALERT,212.83,303.28,59.996,1451539803,"201051344000988","219011344069620",0.00,-1.00,0,297.87,304.48,0.0,0.0,0.000,301691.1,301691.1,9358,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539840,94350.00
12/31/2015 00:30,2,0.000,ALERT,212.16,300.57,59.986,1451539803,"201051344001025","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,313834.0,313834.0,14004,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539842,94351.00
12/31/2015 00:30,2,0.000,ALERT,212.83,303.58,60.034,1451539803,"201051344000458","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,311696.1,311696.1,9367,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539844,94352.00
12/31/2015 00:30,2,0.000,ALERT,213.51,303.28,59.996,1451539803,"201051344000853","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,308660.5,308660.5,9365,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451539846,94353.00
12/31/2015 00:30,2,0.000,ALERT,212.83,301.47,60.002,1451539803,"201051344000685","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,315338.2,315338.2,14047,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539847,94354.00
12/31/2015 00:30,2,0.000,ALERT,212.61,300.87,59.996,1451539803,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,313012.9,313012.9,14041,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539849,94355.00
12/31/2015 00:30,2,0.000,ALERT,212.83,301.47,59.991,1451539803,"201051344001145","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,316084.3,316084.3,14048,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451539851,94356.00
12/31/2015 00:30,2,0.000,ALERT,212.61,300.87,60.007,1451539803,"201051344000651","219011344069620",0.00,-3.00,0,299.07,302.37,0.0,0.0,0.000,310262.8,310262.8,14021,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539853,94357.00
12/31/2015 00:30,2,0.000,ALERT,211.93,301.17,60.012,1451539803,"274151322000088","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,568313.9,568313.9,3200,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451539855,94358.00
12/31/2015 00:30,2,0.000,ALERT,212.83,300.27,59.996,1451539803,"274151322000068","219011344069620",0.00,0.00,0,298.47,301.47,0.0,0.0,0.000,476254.1,476254.1,3367,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539857,94359.00
12/31/2015 00:30,2,0.000,ALERT,212.16,301.47,60.002,1451539803,"201051344001135","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,306796.1,306796.1,14008,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451539858,94360.00
12/31/2015 00:30,2,0.000,ALERT,212.61,303.88,60.002,1451539803,"201051344000594","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,312794.4,312794.4,9367,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539860,94361.00
12/31/2015 00:30,2,0.000,ALERT,212.61,301.17,60.002,1451539803,"201051344001203","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,313180.8,313180.8,14023,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539862,94362.00
12/31/2015 00:30,2,0.000,ALERT,212.16,301.17,59.996,1451539803,"274151322000054","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,580426.7,580426.7,3207,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451539864,94363.00
12/31/2015 00:30,2,0.000,ALERT,213.29,303.28,59.981,1451539803,"201051344000867","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,301879.7,301879.7,9355,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539866,94364.00
12/31/2015 00:30,2,0.000,ALERT,212.38,300.87,59.996,1451539803,"201051344001093","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,311504.7,311504.7,14030,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451539868,94365.00
12/31/2015 00:30,2,0.000,ALERT,212.83,303.28,59.996,1451539803,"201051344000900","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,315008.2,315008.2,9338,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539869,94366.00
12/31/2015 00:30,2,0.000,ALERT,213.06,302.37,59.996,1451539803,"201051344000648","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,308748.4,308748.4,9356,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451539871,94367.00
12/31/2015 00:30,2,0.000,ALERT,212.83,303.58,59.949,1451539803,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,316528.9,316528.9,9327,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539873,94368.00
12/31/2015 00:30,2,0.000,ALERT,212.83,303.58,60.002,1451539803,"201051344000983","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,311612.4,311612.4,9352,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539875,94369.00
12/31/2015 00:30,2,0.000,ALERT,213.06,302.98,59.996,1451539803,"201051344001158","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,307025.9,307025.9,9384,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451539877,94370.00
12/31/2015 00:30,2,0.000,ALERT,213.29,303.58,59.996,1451539803,"201051344000576","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,309470.8,309470.8,9338,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539879,94371.00
12/31/2015 00:30,2,0.000,ALERT,212.16,299.67,59.991,1451539803,"274151322000087","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,555877.8,555877.8,3226,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451539880,94372.00
12/31/2015 00:45,2,0.000,ALERT,213.74,304.18,60.007,1451540704,"201051344000645","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,309952.2,309952.2,9345,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540706,94373.00
12/31/2015 00:45,2,0.000,ALERT,212.38,301.17,59.981,1451540704,"274151322000085","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,583169.9,583169.9,3213,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540708,94374.00
12/31/2015 00:45,2,0.000,ALERT,213.74,303.58,60.012,1451540704,"201051344000633","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,302728.3,302728.3,9382,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451540710,94375.00
12/31/2015 00:45,2,0.000,ALERT,213.06,303.58,60.018,1451540704,"201051344000469","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,303882.4,303882.4,9364,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540711,94376.00
12/31/2015 00:45,2,0.000,ALERT,212.38,302.07,60.039,1451540704,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,308572.6,308572.6,14023,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451540713,94377.00
12/31/2015 00:45,2,0.000,ALERT,211.93,300.57,60.007,1451540704,"274151322000052","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,590715.7,590715.7,3224,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451540715,94378.00
12/31/2015 00:45,2,0.000,ALERT,212.61,302.07,60.018,1451540704,"201051344000585","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,313224.7,313224.7,14014,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540717,94379.00
12/31/2015 00:45,2,0.000,ALERT,212.83,302.37,60.007,1451540704,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,311707.2,311707.2,14056,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451540719,94380.00
12/31/2015 00:45,2,0.000,ALERT,213.06,302.68,60.007,1451540704,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,306555.6,306555.6,14012,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540721,94381.00
12/31/2015 00:45,2,0.000,ALERT,212.16,301.77,60.007,1451540704,"201051344000955","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,315601.3,315601.3,14000,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451540723,94382.00
12/31/2015 00:45,2,0.000,ALERT,212.38,300.57,60.002,1451540704,"274151322000094","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,476323.9,476323.9,3371,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540724,94383.00
12/31/2015 00:45,2,0.000,ALERT,213.06,304.48,59.981,1451540704,"201051344000579","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,317333.7,317333.7,9366,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540726,94384.00
12/31/2015 00:45,2,0.000,ALERT,212.61,302.37,60.039,1451540704,"201051344000890","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,314033.1,314033.1,14061,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540728,94385.00
12/31/2015 00:45,2,0.000,ALERT,212.83,301.77,60.007,1451540704,"201051344000438","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,315783.0,315783.0,14017,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540730,94386.00
12/31/2015 00:45,2,0.000,ALERT,212.83,301.17,60.007,1451540704,"201051344000417","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,309956.9,309956.9,14064,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451540732,94387.00
12/31/2015 00:45,2,0.000,ALERT,212.61,301.77,60.002,1451540704,"274151322000083","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,585118.4,585118.4,3244,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540734,94388.00
12/31/2015 00:45,2,0.000,ALERT,212.83,300.87,60.002,1451540704,"274151322000076","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,621464.0,621464.0,3231,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540735,94389.00
12/31/2015 00:45,2,0.000,ALERT,213.06,304.48,60.044,1451540704,"201051344000868","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,301471.8,301471.8,9344,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451540737,94390.00
12/31/2015 00:45,2,0.000,ALERT,212.38,302.37,59.965,1451540704,"274151322000095","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,614370.3,614370.3,3254,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540739,94391.00
12/31/2015 00:45,2,0.000,ALERT,213.06,303.58,60.002,1451540704,"201051344000988","219011344069620",0.00,-1.00,0,298.77,305.08,0.0,0.0,0.000,301691.1,301691.1,9360,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451540741,94392.00
