ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 00:45,2,0.000,ALERT,212.38,301.17,60.007,1451540704,"201051344001025","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,313834.0,313834.0,14006,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540743,94393.00
12/31/2015 00:45,2,0.000,ALERT,213.06,303.88,60.002,1451540704,"201051344000458","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,311696.1,311696.1,9369,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540744,94394.00
12/31/2015 00:45,2,0.000,ALERT,213.74,303.58,60.002,1451540704,"201051344000853","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,308660.5,308660.5,9367,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540746,94395.00
12/31/2015 00:45,2,0.000,ALERT,213.06,302.07,59.986,1451540704,"201051344000685","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,315338.2,315338.2,14049,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540748,94396.00
12/31/2015 00:45,2,0.000,ALERT,212.61,301.17,60.002,1451540704,"201051344000917","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,313012.9,313012.9,14043,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451540750,94397.00
12/31/2015 00:45,2,0.000,ALERT,212.83,301.77,60.007,1451540704,"201051344001145","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,316084.3,316084.3,14050,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451540752,94398.00
12/31/2015 00:45,2,0.000,ALERT,212.61,301.17,60.007,1451540704,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,310262.8,310262.8,14023,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540754,94399.00
12/31/2015 00:45,2,0.000,ALERT,211.93,300.57,60.028,1451540704,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,568313.9,568313.9,3202,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540756,94400.00
12/31/2015 00:45,2,0.000,ALERT,213.06,300.57,60.007,1451540704,"274151322000068","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,476254.1,476254.1,3369,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540757,94401.00
12/31/2015 00:45,2,0.000,ALERT,212.38,301.77,59.981,1451540704,"201051344001135","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,306796.1,306796.1,14010,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540759,94402.00
12/31/2015 00:45,2,0.000,ALERT,212.61,304.18,59.970,1451540704,"201051344000594","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,312794.4,312794.4,9369,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540761,94403.00
12/31/2015 00:45,2,0.000,ALERT,212.61,301.47,60.002,1451540704,"201051344001203","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,313180.8,313180.8,14025,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540763,94404.00
12/31/2015 00:45,2,0.000,ALERT,212.16,301.47,60.002,1451540704,"274151322000054","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,580426.7,580426.7,3209,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540765,94405.00
12/31/2015 00:45,2,0.000,ALERT,213.29,303.28,60.002,1451540704,"201051344000867","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,301879.7,301879.7,9357,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540766,94406.00
12/31/2015 00:45,2,0.000,ALERT,212.61,302.07,59.991,1451540704,"201051344001093","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,311504.7,311504.7,14032,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540768,94407.00
12/31/2015 00:45,2,0.000,ALERT,212.83,303.58,59.996,1451540704,"201051344000900","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,315008.2,315008.2,9340,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540770,94408.00
12/31/2015 00:45,2,0.000,ALERT,213.29,302.98,59.996,1451540704,"201051344000648","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,308748.4,308748.4,9358,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540772,94409.00
12/31/2015 00:45,2,0.000,ALERT,213.29,304.18,59.996,1451540704,"201051344000569","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,316528.9,316528.9,9329,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540774,94410.00
12/31/2015 00:45,2,0.000,ALERT,213.06,303.88,60.028,1451540704,"201051344000983","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,311612.4,311612.4,9354,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540776,94411.00
12/31/2015 00:45,2,0.000,ALERT,213.29,303.58,60.007,1451540704,"201051344001158","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,307025.9,307025.9,9386,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451540778,94412.00
12/31/2015 00:45,2,0.000,ALERT,213.51,303.88,60.002,1451540704,"201051344000576","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,309470.8,309470.8,9340,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540779,94413.00
12/31/2015 00:45,2,0.000,ALERT,212.38,299.97,60.002,1451540704,"274151322000087","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,555877.8,555877.8,3228,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451540781,94414.00
12/31/2015 01:00,2,0.000,ALERT,213.51,303.88,59.991,1451541603,"201051344000645","219011344069620",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,309952.2,309952.2,9347,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451541605,94415.00
12/31/2015 01:00,2,0.000,ALERT,212.61,301.17,60.012,1451541603,"274151322000085","219011344069620",0.00,-0.50,0,299.67,302.68,0.0,0.0,0.000,583169.9,583169.9,3215,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541607,94416.00
12/31/2015 01:00,2,0.000,ALERT,213.74,303.58,59.996,1451541603,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,302728.3,302728.3,9384,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541609,94417.00
12/31/2015 01:00,2,0.000,ALERT,213.29,303.88,60.012,1451541603,"201051344000469","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,303882.4,303882.4,9366,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541611,94418.00
12/31/2015 01:00,2,0.000,ALERT,212.16,302.37,59.996,1451541603,"201051344000646","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,308572.6,308572.6,14025,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451541612,94419.00
12/31/2015 01:00,2,0.000,ALERT,211.93,301.47,59.991,1451541603,"274151322000052","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,590715.7,590715.7,3226,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541614,94420.00
12/31/2015 01:00,2,0.000,ALERT,212.61,302.37,60.034,1451541603,"201051344000585","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,313224.7,313224.7,14016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541616,94421.00
12/31/2015 01:00,2,0.000,ALERT,212.38,302.37,60.039,1451541603,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,311707.2,311707.2,14058,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541618,94422.00
12/31/2015 01:00,2,0.000,ALERT,213.06,302.98,60.012,1451541603,"201051344000582","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,306555.6,306555.6,14014,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451541620,94423.00
12/31/2015 01:00,2,0.000,ALERT,212.16,302.07,59.986,1451541603,"201051344000955","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,315601.3,315601.3,14002,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541622,94424.00
12/31/2015 01:00,2,0.000,ALERT,212.38,300.57,60.034,1451541603,"274151322000094","219011344069620",0.00,-2.00,0,299.07,302.07,0.0,0.0,0.000,476323.9,476323.9,3373,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541624,94425.00
12/31/2015 01:00,2,0.000,ALERT,213.06,304.18,59.991,1451541603,"201051344000579","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,317333.7,317333.7,9368,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541626,94426.00
12/31/2015 01:00,2,0.000,ALERT,212.16,302.37,59.986,1451541603,"201051344000890","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,314033.1,314033.1,14063,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541628,94427.00
12/31/2015 01:00,2,0.000,ALERT,212.38,301.77,59.986,1451541603,"201051344000438","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,315783.0,315783.0,14019,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451541629,94428.00
12/31/2015 01:00,2,0.000,ALERT,212.61,301.47,59.949,1451541603,"201051344000417","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,309956.9,309956.9,14066,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541631,94429.00
12/31/2015 01:00,2,0.000,ALERT,212.38,301.47,59.986,1451541603,"274151322000083","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,585118.4,585118.4,3246,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541633,94430.00
12/31/2015 01:00,2,0.000,ALERT,213.06,301.47,59.981,1451541603,"274151322000076","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,621464.0,621464.0,3233,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541635,94431.00
12/31/2015 01:00,2,0.000,ALERT,213.29,304.18,59.981,1451541603,"201051344000868","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,301471.8,301471.8,9346,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451541637,94432.00
12/31/2015 01:00,2,0.000,ALERT,212.61,302.07,59.981,1451541603,"274151322000095","219011344069620",0.00,-1.50,0,300.87,303.58,0.0,0.0,0.000,614370.3,614370.3,3256,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541639,94433.00
12/31/2015 01:00,2,0.000,ALERT,212.83,303.28,59.981,1451541603,"201051344000988","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,301691.1,301691.1,9362,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541640,94434.00
12/31/2015 01:00,2,0.000,ALERT,212.16,300.87,59.975,1451541603,"201051344001025","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,313834.0,313834.0,14008,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541642,94435.00
12/31/2015 01:00,2,0.000,ALERT,213.06,303.58,59.970,1451541603,"201051344000458","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,311696.1,311696.1,9371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451541644,94436.00
12/31/2015 01:00,2,0.000,ALERT,213.74,303.28,59.965,1451541603,"201051344000853","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,308660.5,308660.5,9369,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541646,94437.00
12/31/2015 01:00,2,0.000,ALERT,212.61,301.77,59.938,1451541603,"201051344000685","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,315338.2,315338.2,14051,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541648,94438.00
12/31/2015 01:00,2,0.000,ALERT,212.61,301.47,59.975,1451541603,"201051344000917","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,313012.9,313012.9,14045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541649,94439.00
12/31/2015 01:00,2,0.000,ALERT,212.61,301.77,59.959,1451541603,"201051344001145","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,316084.3,316084.3,14052,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451541651,94440.00
12/31/2015 01:00,2,0.000,ALERT,212.38,300.87,59.965,1451541603,"201051344000651","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,310262.8,310262.8,14025,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541653,94441.00
12/31/2015 01:00,2,0.000,ALERT,211.70,300.87,59.959,1451541603,"274151322000088","219011344069620",0.00,0.00,0,299.37,302.37,0.0,0.0,0.000,568313.9,568313.9,3204,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541655,94442.00
12/31/2015 01:00,2,0.000,ALERT,212.83,299.67,59.954,1451541603,"274151322000068","219011344069620",0.00,0.00,0,299.07,301.77,0.0,0.0,0.000,476254.1,476254.1,3371,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541657,94443.00
12/31/2015 01:00,2,0.000,ALERT,211.93,301.77,59.965,1451541603,"201051344001135","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,306796.1,306796.1,14012,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451541659,94444.00
12/31/2015 01:00,2,0.000,ALERT,212.61,303.88,59.970,1451541603,"201051344000594","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,312794.4,312794.4,9371,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541660,94445.00
12/31/2015 01:00,2,0.000,ALERT,212.38,301.17,59.970,1451541603,"201051344001203","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,313180.8,313180.8,14027,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541662,94446.00
12/31/2015 01:00,2,0.000,ALERT,212.16,301.17,59.959,1451541603,"274151322000054","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,580426.7,580426.7,3211,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541664,94447.00
12/31/2015 01:00,2,0.000,ALERT,213.29,302.98,59.959,1451541603,"201051344000867","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,301879.7,301879.7,9359,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541666,94448.00
12/31/2015 01:00,2,0.000,ALERT,212.16,301.47,59.959,1451541603,"201051344001093","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,311504.7,311504.7,14034,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451541668,94449.00
12/31/2015 01:00,2,0.000,ALERT,213.06,303.58,59.938,1451541603,"201051344000900","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,315008.2,315008.2,9342,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541670,94450.00
12/31/2015 01:00,2,0.000,ALERT,213.29,302.98,59.954,1451541603,"201051344000648","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,308748.4,308748.4,9360,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541671,94451.00
12/31/2015 01:00,2,0.000,ALERT,213.06,304.18,59.975,1451541603,"201051344000569","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,316528.9,316528.9,9331,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541673,94452.00
12/31/2015 01:00,2,0.000,ALERT,213.06,304.18,59.954,1451541603,"201051344000983","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,311612.4,311612.4,9356,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541675,94453.00
12/31/2015 01:00,2,0.000,ALERT,213.06,303.58,59.954,1451541603,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,307025.9,307025.9,9388,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541677,94454.00
12/31/2015 01:00,2,0.000,ALERT,213.74,304.48,59.959,1451541603,"201051344000576","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,309470.8,309470.8,9342,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541679,94455.00
12/31/2015 01:00,2,0.000,ALERT,212.16,299.37,59.970,1451541603,"274151322000087","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,555877.8,555877.8,3230,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451541681,94456.00
12/31/2015 01:15,2,0.000,ALERT,213.51,303.88,60.012,1451542503,"201051344000645","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,309952.2,309952.2,9349,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451542505,94457.00
12/31/2015 01:15,2,0.000,ALERT,212.38,301.17,59.981,1451542503,"274151322000085","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,583169.9,583169.9,3217,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542507,94458.00
12/31/2015 01:15,2,0.000,ALERT,213.74,303.28,60.012,1451542503,"201051344000633","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,302728.3,302728.3,9386,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542509,94459.00
12/31/2015 01:15,2,0.000,ALERT,213.29,303.88,59.981,1451542503,"201051344000469","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,303882.4,303882.4,9368,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542510,94460.00
12/31/2015 01:15,2,0.000,ALERT,212.38,301.77,60.007,1451542503,"201051344000646","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,308572.6,308572.6,14027,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451542512,94461.00
12/31/2015 01:15,2,0.000,ALERT,212.16,302.07,60.012,1451542503,"274151322000052","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,590715.7,590715.7,3228,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542514,94462.00
12/31/2015 01:15,2,0.000,ALERT,212.83,302.07,60.028,1451542503,"201051344000585","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,313224.7,313224.7,14018,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542516,94463.00
12/31/2015 01:15,2,0.000,ALERT,212.61,302.37,60.018,1451542503,"201051344001230","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,311707.2,311707.2,14060,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542518,94464.00
12/31/2015 01:15,2,0.000,ALERT,213.06,302.68,60.039,1451542503,"201051344000582","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,306555.6,306555.6,14016,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542520,94465.00
12/31/2015 01:15,2,0.000,ALERT,212.38,302.07,60.018,1451542503,"201051344000955","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,315601.3,315601.3,14004,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542522,94466.00
12/31/2015 01:15,2,0.000,ALERT,212.38,300.87,60.012,1451542503,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,476323.9,476323.9,3375,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542524,94467.00
12/31/2015 01:15,2,0.000,ALERT,213.29,304.78,60.012,1451542503,"201051344000579","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,317333.7,317333.7,9370,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451542526,94468.00
12/31/2015 01:15,2,0.000,ALERT,212.61,302.37,60.012,1451542503,"201051344000890","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,314033.1,314033.1,14065,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451542528,94469.00
12/31/2015 01:15,2,0.000,ALERT,213.06,302.07,60.023,1451542503,"201051344000438","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,315783.0,315783.0,14021,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542529,94470.00
12/31/2015 01:15,2,0.000,ALERT,212.83,301.47,60.012,1451542503,"201051344000417","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,309956.9,309956.9,14068,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542531,94471.00
12/31/2015 01:15,2,0.000,ALERT,212.61,302.37,60.007,1451542503,"274151322000083","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,585118.4,585118.4,3248,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542533,94472.00
12/31/2015 01:15,2,0.000,ALERT,213.29,301.77,59.986,1451542503,"274151322000076","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,621464.0,621464.0,3235,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542535,94473.00
12/31/2015 01:15,2,0.000,ALERT,213.06,304.48,60.018,1451542503,"201051344000868","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,301471.8,301471.8,9348,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451542537,94474.00
12/31/2015 01:15,2,0.000,ALERT,212.61,302.68,60.012,1451542503,"274151322000095","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,614370.3,614370.3,3258,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542539,94475.00
12/31/2015 01:15,2,0.000,ALERT,213.06,303.58,60.012,1451542503,"201051344000988","219011344069620",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,301691.1,301691.1,9364,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542541,94476.00
12/31/2015 01:15,2,0.000,ALERT,212.61,301.47,59.986,1451542503,"201051344001025","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,313834.0,313834.0,14010,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542543,94477.00
12/31/2015 01:15,2,0.000,ALERT,213.06,304.48,60.002,1451542503,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,311696.1,311696.1,9373,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542544,94478.00
12/31/2015 01:15,2,0.000,ALERT,213.51,304.18,60.023,1451542503,"201051344000853","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,308660.5,308660.5,9371,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451542546,94479.00
12/31/2015 01:15,2,0.000,ALERT,213.06,302.07,60.034,1451542503,"201051344000685","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,315338.2,315338.2,14053,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542548,94480.00
12/31/2015 01:15,2,0.000,ALERT,212.83,301.47,60.039,1451542503,"201051344000917","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,313012.9,313012.9,14047,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451542550,94481.00
12/31/2015 01:15,2,0.000,ALERT,212.83,302.07,60.018,1451542503,"201051344001145","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,316084.3,316084.3,14054,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451542552,94482.00
12/31/2015 01:15,2,0.000,ALERT,212.83,301.17,60.023,1451542503,"201051344000651","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,310262.8,310262.8,14027,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451542553,94483.00
12/31/2015 01:15,2,0.000,ALERT,212.16,300.87,60.007,1451542503,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,568313.9,568313.9,3206,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542555,94484.00
12/31/2015 01:15,2,0.000,ALERT,213.06,300.27,60.007,1451542503,"274151322000068","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,476254.1,476254.1,3373,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451542557,94485.00
12/31/2015 01:15,2,0.000,ALERT,212.38,302.07,60.018,1451542503,"201051344001135","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,306796.1,306796.1,14014,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542559,94486.00
12/31/2015 01:15,2,0.000,ALERT,212.83,304.78,60.034,1451542503,"201051344000594","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,312794.4,312794.4,9373,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542561,94487.00
12/31/2015 01:15,2,0.000,ALERT,212.83,301.77,60.018,1451542503,"201051344001203","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,313180.8,313180.8,14029,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542562,94488.00
12/31/2015 01:15,2,0.000,ALERT,212.38,301.77,59.965,1451542503,"274151322000054","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,580426.7,580426.7,3213,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542564,94489.00
12/31/2015 01:15,2,0.000,ALERT,213.51,303.88,60.007,1451542503,"201051344000867","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,301879.7,301879.7,9361,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542566,94490.00
12/31/2015 01:15,2,0.000,ALERT,212.61,302.07,60.039,1451542503,"201051344001093","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,311504.7,311504.7,14036,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451542568,94491.00
12/31/2015 01:15,2,0.000,ALERT,213.29,304.18,60.002,1451542503,"201051344000900","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,315008.2,315008.2,9344,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542570,94492.00
12/31/2015 01:15,2,0.000,ALERT,213.51,303.58,60.034,1451542503,"201051344000648","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,308748.4,308748.4,9362,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542571,94493.00
12/31/2015 01:15,2,0.000,ALERT,213.29,304.78,60.012,1451542503,"201051344000569","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,316528.9,316528.9,9333,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542573,94494.00
12/31/2015 01:15,2,0.000,ALERT,213.29,304.48,60.012,1451542503,"201051344000983","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,311612.4,311612.4,9358,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542575,94495.00
12/31/2015 01:15,2,0.000,ALERT,213.29,303.88,59.986,1451542503,"201051344001158","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,307025.9,307025.9,9390,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542577,94496.00
12/31/2015 01:15,2,0.000,ALERT,213.74,304.78,60.012,1451542503,"201051344000576","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,309470.8,309470.8,9344,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451542579,94497.00
12/31/2015 01:15,2,0.000,ALERT,212.61,300.57,60.002,1451542503,"274151322000087","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,555877.8,555877.8,3232,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451542581,94498.00
12/31/2015 01:30,2,0.000,ALERT,213.74,304.48,59.991,1451543403,"201051344000645","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,309952.2,309952.2,9351,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451543405,94499.00
12/31/2015 01:30,2,0.000,ALERT,212.83,301.77,59.986,1451543403,"274151322000085","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,583169.9,583169.9,3219,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543407,94500.00
12/31/2015 01:30,2,0.000,ALERT,213.96,304.48,59.986,1451543403,"201051344000633","219011344069620",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,302728.3,302728.3,9388,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543409,94501.00
12/31/2015 01:30,2,0.000,ALERT,213.51,304.78,59.986,1451543403,"201051344000469","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,303882.4,303882.4,9370,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543410,94502.00
12/31/2015 01:30,2,0.000,ALERT,212.83,302.37,60.018,1451543403,"201051344000646","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,308572.6,308572.6,14029,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543412,94503.00
12/31/2015 01:30,2,0.000,ALERT,212.16,302.07,59.991,1451543403,"274151322000052","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,590715.7,590715.7,3230,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543414,94504.00
12/31/2015 01:30,2,0.000,ALERT,213.06,302.98,59.991,1451543403,"201051344000585","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,313224.7,313224.7,14020,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543416,94505.00
12/31/2015 01:30,2,0.000,ALERT,212.83,302.68,59.944,1451543403,"201051344001230","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,311707.2,311707.2,14062,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543418,94506.00
12/31/2015 01:30,2,0.000,ALERT,213.29,303.58,59.986,1451543403,"201051344000582","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,306555.6,306555.6,14018,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543420,94507.00
12/31/2015 01:30,2,0.000,ALERT,212.61,302.37,59.981,1451543403,"201051344000955","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,315601.3,315601.3,14006,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543421,94508.00
12/31/2015 01:30,2,0.000,ALERT,212.61,301.17,59.981,1451543403,"274151322000094","219011344069620",0.00,-1.50,0,299.67,302.68,0.0,0.0,0.000,476323.9,476323.9,3377,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543423,94509.00
12/31/2015 01:30,2,0.000,ALERT,213.51,305.68,59.981,1451543403,"201051344000579","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,317333.7,317333.7,9372,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451543425,94510.00
12/31/2015 01:30,2,0.000,ALERT,212.83,302.98,59.986,1451543403,"201051344000890","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,314033.1,314033.1,14067,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543427,94511.00
12/31/2015 01:30,2,0.000,ALERT,213.06,302.37,59.975,1451543403,"201051344000438","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,315783.0,315783.0,14023,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543428,94512.00
12/31/2015 01:30,2,0.000,ALERT,213.06,302.07,59.981,1451543403,"201051344000417","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,309956.9,309956.9,14070,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543430,94513.00
12/31/2015 01:30,2,0.000,ALERT,213.06,302.37,60.002,1451543403,"274151322000083","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,585118.4,585118.4,3250,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543432,94514.00
12/31/2015 01:30,2,0.000,ALERT,213.29,302.07,59.975,1451543403,"274151322000076","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,621464.0,621464.0,3237,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543434,94515.00
12/31/2015 01:30,2,0.000,ALERT,213.51,305.68,59.991,1451543403,"201051344000868","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,301471.8,301471.8,9350,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543436,94516.00
12/31/2015 01:30,2,0.000,ALERT,212.83,302.98,59.991,1451543403,"274151322000095","219011344069620",0.00,-1.50,0,301.17,304.18,0.0,0.0,0.000,614370.3,614370.3,3260,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543438,94517.00
12/31/2015 01:30,2,0.000,ALERT,213.06,304.48,60.023,1451543403,"201051344000988","219011344069620",0.00,-1.00,0,299.07,305.98,0.0,0.0,0.000,301691.1,301691.1,9366,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543440,94518.00
12/31/2015 01:30,2,0.000,ALERT,212.61,301.77,59.965,1451543403,"201051344001025","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,313834.0,313834.0,14012,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543441,94519.00
12/31/2015 01:30,2,0.000,ALERT,213.29,304.78,59.996,1451543403,"201051344000458","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,311696.1,311696.1,9375,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543443,94520.00
12/31/2015 01:30,2,0.000,ALERT,213.96,304.48,60.028,1451543403,"201051344000853","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,308660.5,308660.5,9373,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543445,94521.00
12/31/2015 01:30,2,0.000,ALERT,213.29,302.37,59.996,1451543403,"201051344000685","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,315338.2,315338.2,14055,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543447,94522.00
12/31/2015 01:30,2,0.000,ALERT,213.06,301.77,59.991,1451543403,"201051344000917","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,313012.9,313012.9,14049,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543449,94523.00
12/31/2015 01:30,2,0.000,ALERT,213.06,302.37,59.996,1451543403,"201051344001145","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,316084.3,316084.3,14056,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543451,94524.00
12/31/2015 01:30,2,0.000,ALERT,213.06,301.77,59.996,1451543403,"201051344000651","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,310262.8,310262.8,14029,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543452,94525.00
12/31/2015 01:30,2,0.000,ALERT,212.16,301.77,59.991,1451543403,"274151322000088","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,568313.9,568313.9,3208,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543454,94526.00
12/31/2015 01:30,2,0.000,ALERT,213.06,300.87,59.986,1451543403,"274151322000068","219011344069620",0.00,0.00,0,299.37,302.37,0.0,0.0,0.000,476254.1,476254.1,3375,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543456,94527.00
12/31/2015 01:30,2,0.000,ALERT,212.61,302.37,59.991,1451543403,"201051344001135","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,306796.1,306796.1,14016,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543458,94528.00
12/31/2015 01:30,2,0.000,ALERT,213.06,305.38,59.970,1451543403,"201051344000594","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,312794.4,312794.4,9375,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543459,94529.00
12/31/2015 01:30,2,0.000,ALERT,213.06,302.07,59.991,1451543403,"201051344001203","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,313180.8,313180.8,14031,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451543461,94530.00
12/31/2015 01:30,2,0.000,ALERT,212.38,302.07,59.991,1451543403,"274151322000054","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,580426.7,580426.7,3215,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543463,94531.00
12/31/2015 01:30,2,0.000,ALERT,213.74,304.18,59.991,1451543403,"201051344000867","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,301879.7,301879.7,9363,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543465,94532.00
12/31/2015 01:30,2,0.000,ALERT,212.83,302.37,59.996,1451543403,"201051344001093","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,311504.7,311504.7,14038,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543467,94533.00
12/31/2015 01:30,2,0.000,ALERT,213.29,304.78,59.991,1451543403,"201051344000900","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,315008.2,315008.2,9346,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451543468,94534.00
12/31/2015 01:30,2,0.000,ALERT,213.51,303.88,59.981,1451543403,"201051344000648","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,308748.4,308748.4,9364,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451543470,94535.00
12/31/2015 01:30,2,0.000,ALERT,213.51,305.38,59.986,1451543403,"201051344000569","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,316528.9,316528.9,9335,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543472,94536.00
12/31/2015 01:30,2,0.000,ALERT,213.29,304.78,59.981,1451543403,"201051344000983","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,311612.4,311612.4,9360,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543474,94537.00
12/31/2015 01:30,2,0.000,ALERT,213.51,304.48,59.975,1451543403,"201051344001158","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,307025.9,307025.9,9392,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451543476,94538.00
