ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 01:30,2,0.000,ALERT,213.96,305.08,59.986,1451543403,"201051344000576","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,309470.8,309470.8,9346,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451543478,94539.00
12/31/2015 01:30,2,0.000,ALERT,212.61,300.87,59.981,1451543403,"274151322000087","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,555877.8,555877.8,3234,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451543480,94540.00
12/31/2015 01:45,2,0.000,ALERT,213.74,304.48,59.954,1451544303,"201051344000645","219011344069620",0.00,-1.00,0,302.98,306.28,0.0,0.0,0.000,309952.2,309952.2,9353,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544305,94541.00
12/31/2015 01:45,2,0.000,ALERT,212.83,301.77,59.949,1451544303,"274151322000085","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,583169.9,583169.9,3221,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544307,94542.00
12/31/2015 01:45,2,0.000,ALERT,213.96,304.18,59.954,1451544303,"201051344000633","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,302728.3,302728.3,9390,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544308,94543.00
12/31/2015 01:45,2,0.000,ALERT,213.29,304.18,59.965,1451544303,"201051344000469","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,303882.4,303882.4,9372,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451544310,94544.00
12/31/2015 01:45,2,0.000,ALERT,212.83,302.68,59.959,1451544303,"201051344000646","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,308572.6,308572.6,14031,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451544312,94545.00
12/31/2015 01:45,2,0.000,ALERT,212.38,301.47,59.954,1451544303,"274151322000052","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,590715.7,590715.7,3232,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544314,94546.00
12/31/2015 01:45,2,0.000,ALERT,213.29,302.68,59.954,1451544303,"201051344000585","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,313224.7,313224.7,14022,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544316,94547.00
12/31/2015 01:45,2,0.000,ALERT,213.29,302.98,59.996,1451544303,"201051344001230","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,311707.2,311707.2,14064,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451544318,94548.00
12/31/2015 01:45,2,0.000,ALERT,213.51,303.28,59.975,1451544303,"201051344000582","219011344069620",0.00,-2.00,0,301.47,304.78,0.0,0.0,0.000,306555.6,306555.6,14020,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544320,94549.00
12/31/2015 01:45,2,0.000,ALERT,212.61,302.37,59.965,1451544303,"201051344000955","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,315601.3,315601.3,14008,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544321,94550.00
12/31/2015 01:45,2,0.000,ALERT,212.83,301.17,59.959,1451544303,"274151322000094","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,476323.9,476323.9,3379,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544323,94551.00
12/31/2015 01:45,2,0.000,ALERT,213.51,305.38,59.954,1451544303,"201051344000579","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,317333.7,317333.7,9374,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544325,94552.00
12/31/2015 01:45,2,0.000,ALERT,213.06,302.68,59.954,1451544303,"201051344000890","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,314033.1,314033.1,14069,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544327,94553.00
12/31/2015 01:45,2,0.000,ALERT,213.29,302.37,59.954,1451544303,"201051344000438","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,315783.0,315783.0,14025,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544329,94554.00
12/31/2015 01:45,2,0.000,ALERT,213.29,301.77,59.959,1451544303,"201051344000417","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,309956.9,309956.9,14072,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544331,94555.00
12/31/2015 01:45,2,0.000,ALERT,213.06,302.37,59.996,1451544303,"274151322000083","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,585118.4,585118.4,3252,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544333,94556.00
12/31/2015 01:45,2,0.000,ALERT,213.06,302.07,59.944,1451544303,"274151322000076","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,621464.0,621464.0,3239,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544334,94557.00
12/31/2015 01:45,2,0.000,ALERT,213.29,305.08,59.959,1451544303,"201051344000868","219011344069620",0.00,-1.50,0,303.58,307.48,0.0,0.0,0.000,301471.8,301471.8,9352,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544336,94558.00
12/31/2015 01:45,2,0.000,ALERT,212.83,303.28,60.002,1451544303,"274151322000095","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,614370.3,614370.3,3262,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451544338,94559.00
12/31/2015 01:45,2,0.000,ALERT,213.29,304.18,59.938,1451544303,"201051344000988","219011344069620",0.00,-1.00,0,300.27,306.58,0.0,0.0,0.000,301691.1,301691.1,9368,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544340,94560.00
12/31/2015 01:45,2,0.000,ALERT,213.06,302.07,59.981,1451544303,"201051344001025","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,313834.0,313834.0,14014,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451544342,94561.00
12/31/2015 01:45,2,0.000,ALERT,213.29,304.78,59.954,1451544303,"201051344000458","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,311696.1,311696.1,9377,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451544343,94562.00
12/31/2015 01:45,2,0.000,ALERT,213.96,304.48,59.986,1451544303,"201051344000853","219011344069620",0.00,-1.50,0,302.68,306.28,0.0,0.0,0.000,308660.5,308660.5,9375,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544345,94563.00
12/31/2015 01:45,2,0.000,ALERT,213.51,302.37,59.965,1451544303,"201051344000685","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,315338.2,315338.2,14057,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451544347,94564.00
12/31/2015 01:45,2,0.000,ALERT,213.29,301.77,59.975,1451544303,"201051344000917","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,313012.9,313012.9,14051,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544349,94565.00
12/31/2015 01:45,2,0.000,ALERT,213.29,302.37,59.970,1451544303,"201051344001145","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,316084.3,316084.3,14058,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451544351,94566.00
12/31/2015 01:45,2,0.000,ALERT,213.29,301.77,59.981,1451544303,"201051344000651","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,310262.8,310262.8,14031,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544352,94567.00
12/31/2015 01:45,2,0.000,ALERT,212.38,302.37,59.954,1451544303,"274151322000088","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,568313.9,568313.9,3210,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451544354,94568.00
12/31/2015 01:45,2,0.000,ALERT,213.51,301.17,59.965,1451544303,"274151322000068","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,476254.1,476254.1,3377,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544356,94569.00
12/31/2015 01:45,2,0.000,ALERT,212.83,302.37,59.965,1451544303,"201051344001135","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,306796.1,306796.1,14018,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544358,94570.00
12/31/2015 01:45,2,0.000,ALERT,213.29,305.38,59.970,1451544303,"201051344000594","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,312794.4,312794.4,9377,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544360,94571.00
12/31/2015 01:45,2,0.000,ALERT,213.29,302.37,60.007,1451544303,"201051344001203","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,313180.8,313180.8,14033,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451544361,94572.00
12/31/2015 01:45,2,0.000,ALERT,212.83,302.68,59.965,1451544303,"274151322000054","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,580426.7,580426.7,3217,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544363,94573.00
12/31/2015 01:45,2,0.000,ALERT,213.74,304.18,59.965,1451544303,"201051344000867","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,301879.7,301879.7,9365,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544365,94574.00
12/31/2015 01:45,2,0.000,ALERT,213.29,302.68,59.975,1451544303,"201051344001093","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,311504.7,311504.7,14040,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544367,94575.00
12/31/2015 01:45,2,0.000,ALERT,213.51,304.78,59.981,1451544303,"201051344000900","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,315008.2,315008.2,9348,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544369,94576.00
12/31/2015 01:45,2,0.000,ALERT,213.74,303.88,59.970,1451544303,"201051344000648","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,308748.4,308748.4,9366,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451544370,94577.00
12/31/2015 01:45,2,0.000,ALERT,213.51,305.38,59.981,1451544303,"201051344000569","219011344069620",0.00,-1.00,0,303.58,307.18,0.0,0.0,0.000,316528.9,316528.9,9337,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544372,94578.00
12/31/2015 01:45,2,0.000,ALERT,213.51,304.78,59.949,1451544303,"201051344000983","219011344069620",0.00,-1.00,0,302.98,306.58,0.0,0.0,0.000,311612.4,311612.4,9362,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451544374,94579.00
12/31/2015 01:45,2,0.000,ALERT,213.51,304.48,59.975,1451544303,"201051344001158","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,307025.9,307025.9,9394,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544376,94580.00
12/31/2015 01:45,2,0.000,ALERT,214.19,305.38,59.949,1451544303,"201051344000576","219011344069620",0.00,-1.50,0,302.98,306.58,0.0,0.0,0.000,309470.8,309470.8,9348,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544378,94581.00
12/31/2015 01:45,2,0.000,ALERT,212.61,301.47,59.970,1451544303,"274151322000087","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,555877.8,555877.8,3236,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451544380,94582.00
12/31/2015 02:00,2,0.000,ALERT,213.96,304.18,60.023,1451545203,"201051344000645","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,309952.2,309952.2,9355,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545205,94583.00
12/31/2015 02:00,2,0.000,ALERT,213.06,302.37,59.975,1451545203,"274151322000085","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,583169.9,583169.9,3223,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545207,94584.00
12/31/2015 02:00,2,0.000,ALERT,214.19,304.18,60.018,1451545203,"201051344000633","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,302728.3,302728.3,9392,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545209,94585.00
12/31/2015 02:00,2,0.000,ALERT,213.51,304.48,60.002,1451545203,"201051344000469","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,303882.4,303882.4,9374,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545210,94586.00
12/31/2015 02:00,2,0.000,ALERT,212.83,302.37,59.996,1451545203,"201051344000646","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,308572.6,308572.6,14033,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545212,94587.00
12/31/2015 02:00,2,0.000,ALERT,212.61,301.77,59.986,1451545203,"274151322000052","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,590715.7,590715.7,3234,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545214,94588.00
12/31/2015 02:00,2,0.000,ALERT,213.29,302.98,59.991,1451545203,"201051344000585","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,313224.7,313224.7,14024,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545216,94589.00
12/31/2015 02:00,2,0.000,ALERT,213.06,302.98,59.944,1451545203,"201051344001230","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,311707.2,311707.2,14066,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545218,94590.00
12/31/2015 02:00,2,0.000,ALERT,213.51,303.28,59.991,1451545203,"201051344000582","219011344069620",0.00,-2.50,0,301.47,304.78,0.0,0.0,0.000,306555.6,306555.6,14022,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545220,94591.00
12/31/2015 02:00,2,0.000,ALERT,212.61,302.37,59.991,1451545203,"201051344000955","219011344069620",0.00,-1.50,0,300.87,303.88,0.0,0.0,0.000,315601.3,315601.3,14010,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545222,94592.00
12/31/2015 02:00,2,0.000,ALERT,212.83,301.47,59.986,1451545203,"274151322000094","219011344069620",0.00,-1.50,0,299.97,302.98,0.0,0.0,0.000,476323.9,476323.9,3381,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545224,94593.00
12/31/2015 02:00,2,0.000,ALERT,213.51,305.38,59.970,1451545203,"201051344000579","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,317333.7,317333.7,9376,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451545225,94594.00
12/31/2015 02:00,2,0.000,ALERT,213.06,302.98,59.991,1451545203,"201051344000890","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,314033.1,314033.1,14071,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451545227,94595.00
12/31/2015 02:00,2,0.000,ALERT,213.06,302.07,59.975,1451545203,"201051344000438","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,315783.0,315783.0,14027,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545229,94596.00
12/31/2015 02:00,2,0.000,ALERT,213.29,302.07,59.991,1451545203,"201051344000417","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,309956.9,309956.9,14074,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545231,94597.00
12/31/2015 02:00,2,0.000,ALERT,213.06,302.68,59.986,1451545203,"274151322000083","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,585118.4,585118.4,3254,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545233,94598.00
12/31/2015 02:00,2,0.000,ALERT,213.51,301.77,59.986,1451545203,"274151322000076","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,621464.0,621464.0,3241,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545235,94599.00
12/31/2015 02:00,2,0.000,ALERT,213.51,305.38,59.981,1451545203,"201051344000868","219011344069620",0.00,-1.50,0,303.28,307.48,0.0,0.0,0.000,301471.8,301471.8,9354,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451545237,94600.00
12/31/2015 02:00,2,0.000,ALERT,212.83,302.98,59.991,1451545203,"274151322000095","219011344069620",0.00,-1.50,0,301.77,304.48,0.0,0.0,0.000,614370.3,614370.3,3264,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545238,94601.00
12/31/2015 02:00,2,0.000,ALERT,213.29,304.18,59.986,1451545203,"201051344000988","219011344069620",0.00,-1.00,0,300.27,306.28,0.0,0.0,0.000,301691.1,301691.1,9370,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451545240,94602.00
12/31/2015 02:00,2,0.000,ALERT,213.06,301.77,59.986,1451545203,"201051344001025","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,313834.0,313834.0,14016,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545242,94603.00
12/31/2015 02:00,2,0.000,ALERT,213.29,304.18,59.986,1451545203,"201051344000458","219011344069620",0.00,0.50,0,302.68,307.48,0.0,0.0,0.000,311696.1,311696.1,9379,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545244,94604.00
12/31/2015 02:00,2,0.000,ALERT,213.96,304.48,60.007,1451545203,"201051344000853","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,308660.5,308660.5,9377,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545246,94605.00
12/31/2015 02:00,2,0.000,ALERT,213.51,302.37,59.986,1451545203,"201051344000685","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,315338.2,315338.2,14059,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451545247,94606.00
12/31/2015 02:00,2,0.000,ALERT,213.29,302.07,59.975,1451545203,"201051344000917","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,313012.9,313012.9,14053,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545249,94607.00
12/31/2015 02:00,2,0.000,ALERT,213.29,302.68,59.986,1451545203,"201051344001145","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,316084.3,316084.3,14060,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545251,94608.00
12/31/2015 02:00,2,0.000,ALERT,213.29,302.07,59.986,1451545203,"201051344000651","219011344069620",0.00,-2.50,0,300.27,303.58,0.0,0.0,0.000,310262.8,310262.8,14033,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545253,94609.00
12/31/2015 02:00,2,0.000,ALERT,212.38,301.17,59.975,1451545203,"274151322000088","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,568313.9,568313.9,3212,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545255,94610.00
12/31/2015 02:00,2,0.000,ALERT,213.51,301.47,59.975,1451545203,"274151322000068","219011344069620",0.00,0.00,0,299.67,302.68,0.0,0.0,0.000,476254.1,476254.1,3379,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545256,94611.00
12/31/2015 02:00,2,0.000,ALERT,212.83,302.68,59.986,1451545203,"201051344001135","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,306796.1,306796.1,14020,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545258,94612.00
12/31/2015 02:00,2,0.000,ALERT,213.06,305.08,60.018,1451545203,"201051344000594","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,312794.4,312794.4,9379,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545260,94613.00
12/31/2015 02:00,2,0.000,ALERT,213.06,302.07,59.986,1451545203,"201051344001203","219011344069620",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,313180.8,313180.8,14035,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451545262,94614.00
12/31/2015 02:00,2,0.000,ALERT,212.61,302.68,59.970,1451545203,"274151322000054","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,580426.7,580426.7,3219,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545264,94615.00
12/31/2015 02:00,2,0.000,ALERT,213.74,304.18,59.954,1451545203,"201051344000867","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,301879.7,301879.7,9367,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451545266,94616.00
12/31/2015 02:00,2,0.000,ALERT,213.29,302.68,59.981,1451545203,"201051344001093","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,311504.7,311504.7,14042,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545267,94617.00
12/31/2015 02:00,2,0.000,ALERT,213.29,304.48,60.007,1451545203,"201051344000900","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,315008.2,315008.2,9350,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545269,94618.00
12/31/2015 02:00,2,0.000,ALERT,213.74,303.88,59.991,1451545203,"201051344000648","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,308748.4,308748.4,9368,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545271,94619.00
12/31/2015 02:00,2,0.000,ALERT,213.51,305.08,59.986,1451545203,"201051344000569","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,316528.9,316528.9,9339,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451545273,94620.00
12/31/2015 02:00,2,0.000,ALERT,213.29,304.48,60.028,1451545203,"201051344000983","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,311612.4,311612.4,9364,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451545275,94621.00
12/31/2015 02:00,2,0.000,ALERT,213.51,304.48,59.986,1451545203,"201051344001158","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,307025.9,307025.9,9396,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451545277,94622.00
12/31/2015 02:00,2,0.000,ALERT,213.96,305.08,60.018,1451545203,"201051344000576","219011344069620",0.00,-1.50,0,303.28,306.88,0.0,0.0,0.000,309470.8,309470.8,9350,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545279,94623.00
12/31/2015 02:00,2,0.000,ALERT,212.83,300.87,59.986,1451545203,"274151322000087","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,555877.8,555877.8,3238,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451545281,94624.00
12/31/2015 02:15,2,0.000,ALERT,213.74,304.18,60.034,1451546103,"201051344000645","219011344069620",0.00,-1.00,0,290.35,306.28,0.0,0.0,0.000,309952.2,309952.2,9357,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546105,94625.00
12/31/2015 02:15,2,0.000,ALERT,212.38,301.47,59.986,1451546103,"274151322000085","219011344069620",0.00,-0.50,0,288.55,304.18,0.0,0.0,0.000,583169.9,583169.9,3225,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546107,94626.00
12/31/2015 02:15,2,0.000,ALERT,213.96,304.18,60.002,1451546103,"201051344000633","219011344069620",0.00,-1.50,0,289.15,305.98,0.0,0.0,0.000,302728.3,302728.3,9394,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546109,94627.00
12/31/2015 02:15,2,0.000,ALERT,213.29,304.18,59.986,1451546103,"201051344000469","219011344069620",0.00,-2.00,0,289.75,305.98,0.0,0.0,0.000,303882.4,303882.4,9376,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546110,94628.00
12/31/2015 02:15,2,0.000,ALERT,212.83,302.68,60.018,1451546103,"201051344000646","219011344069620",0.00,-1.50,0,288.25,304.18,0.0,0.0,0.000,308572.6,308572.6,14035,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546112,94629.00
12/31/2015 02:15,2,0.000,ALERT,212.38,302.37,60.018,1451546103,"274151322000052","219011344069620",0.00,-1.00,0,288.55,304.18,0.0,0.0,0.000,590715.7,590715.7,3236,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546114,94630.00
12/31/2015 02:15,2,0.000,ALERT,213.06,302.98,59.996,1451546103,"201051344000585","219011344069620",0.00,-1.00,0,288.55,304.18,0.0,0.0,0.000,313224.7,313224.7,14026,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546116,94631.00
12/31/2015 02:15,2,0.000,ALERT,212.83,302.98,60.002,1451546103,"201051344001230","219011344069620",0.00,-1.00,0,289.15,304.18,0.0,0.0,0.000,311707.2,311707.2,14068,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546118,94632.00
12/31/2015 02:15,2,0.000,ALERT,213.51,303.58,60.039,1451546103,"201051344000582","219011344069620",0.00,-2.00,0,289.75,304.78,0.0,0.0,0.000,306555.6,306555.6,14024,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546120,94633.00
12/31/2015 02:15,2,0.000,ALERT,212.61,302.37,60.007,1451546103,"201051344000955","219011344069620",0.00,-1.50,0,288.85,303.88,0.0,0.0,0.000,315601.3,315601.3,14012,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546121,94634.00
12/31/2015 02:15,2,0.000,ALERT,212.38,300.87,59.996,1451546103,"274151322000094","219011344069620",0.00,-1.50,0,288.25,303.58,0.0,0.0,0.000,476323.9,476323.9,3383,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546123,94635.00
12/31/2015 02:15,2,0.000,ALERT,213.29,304.78,60.007,1451546103,"201051344000579","219011344069620",0.00,-1.00,0,291.25,307.18,0.0,0.0,0.000,317333.7,317333.7,9378,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546125,94636.00
12/31/2015 02:15,2,0.000,ALERT,212.83,302.68,59.996,1451546103,"201051344000890","219011344069620",0.00,-1.00,0,289.45,305.08,0.0,0.0,0.000,314033.1,314033.1,14073,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546127,94637.00
12/31/2015 02:15,2,0.000,ALERT,213.29,302.68,60.034,1451546103,"201051344000438","219011344069620",0.00,-2.00,0,289.15,304.48,0.0,0.0,0.000,315783.0,315783.0,14029,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546129,94638.00
12/31/2015 02:15,2,0.000,ALERT,213.29,302.07,59.996,1451546103,"201051344000417","219011344069620",0.00,-1.50,0,288.25,303.28,0.0,0.0,0.000,309956.9,309956.9,14076,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546131,94639.00
12/31/2015 02:15,2,0.000,ALERT,212.61,302.37,60.002,1451546103,"274151322000083","219011344069620",0.00,-0.50,0,289.15,304.48,0.0,0.0,0.000,585118.4,585118.4,3256,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546132,94640.00
12/31/2015 02:15,2,0.000,ALERT,213.06,302.07,60.002,1451546103,"274151322000076","219011344069620",0.00,-1.00,0,288.85,304.48,0.0,0.0,0.000,621464.0,621464.0,3243,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546134,94641.00
12/31/2015 02:15,2,0.000,ALERT,213.29,304.78,60.018,1451546103,"201051344000868","219011344069620",0.00,-1.50,0,291.25,307.18,0.0,0.0,0.000,301471.8,301471.8,9356,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451546136,94642.00
12/31/2015 02:15,2,0.000,ALERT,212.38,302.98,60.002,1451546103,"274151322000095","219011344069620",0.00,-1.50,0,290.05,305.08,0.0,0.0,0.000,614370.3,614370.3,3266,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546138,94643.00
12/31/2015 02:15,2,0.000,ALERT,213.06,304.18,60.002,1451546103,"201051344000988","219011344069620",0.00,-1.00,0,288.25,305.98,0.0,0.0,0.000,301691.1,301691.1,9372,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546140,94644.00
12/31/2015 02:15,2,0.000,ALERT,212.83,301.47,59.991,1451546103,"201051344001025","219011344069620",0.00,-2.00,0,288.25,304.78,0.0,0.0,0.000,313834.0,313834.0,14018,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546142,94645.00
12/31/2015 02:15,2,0.000,ALERT,213.06,304.48,60.007,1451546103,"201051344000458","219011344069620",0.00,0.00,0,290.65,307.18,0.0,0.0,0.000,311696.1,311696.1,9381,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546143,94646.00
12/31/2015 02:15,2,0.000,ALERT,213.74,304.18,60.002,1451546103,"201051344000853","219011344069620",0.00,-1.50,0,290.35,306.28,0.0,0.0,0.000,308660.5,308660.5,9379,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546145,94647.00
12/31/2015 02:15,2,0.000,ALERT,213.29,302.37,59.996,1451546103,"201051344000685","219011344069620",0.00,-1.00,0,288.85,303.88,0.0,0.0,0.000,315338.2,315338.2,14061,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546147,94648.00
12/31/2015 02:15,2,0.000,ALERT,213.29,302.07,60.007,1451546103,"201051344000917","219011344069620",0.00,-0.50,0,287.65,303.58,0.0,0.0,0.000,313012.9,313012.9,14055,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546149,94649.00
12/31/2015 02:15,2,0.000,ALERT,213.29,302.68,59.991,1451546103,"201051344001145","219011344069620",0.00,-1.50,0,289.45,304.78,0.0,0.0,0.000,316084.3,316084.3,14062,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546151,94650.00
12/31/2015 02:15,2,0.000,ALERT,213.06,301.77,59.996,1451546103,"201051344000651","219011344069620",0.00,-2.50,0,288.55,303.58,0.0,0.0,0.000,310262.8,310262.8,14035,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546152,94651.00
12/31/2015 02:15,2,0.000,ALERT,212.38,302.07,59.991,1451546103,"274151322000088","219011344069620",0.00,-0.50,0,288.25,303.58,0.0,0.0,0.000,568313.9,568313.9,3214,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546154,94652.00
12/31/2015 02:15,2,0.000,ALERT,213.29,301.17,59.975,1451546103,"274151322000068","219011344069620",0.00,0.00,0,287.95,302.98,0.0,0.0,0.000,476254.1,476254.1,3381,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546156,94653.00
12/31/2015 02:15,2,0.000,ALERT,212.83,302.68,60.012,1451546103,"201051344001135","219011344069620",0.00,-1.50,0,289.15,304.78,0.0,0.0,0.000,306796.1,306796.1,14022,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546158,94654.00
12/31/2015 02:15,2,0.000,ALERT,213.06,305.38,59.986,1451546103,"201051344000594","219011344069620",0.00,-1.50,0,290.35,306.58,0.0,0.0,0.000,312794.4,312794.4,9381,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546160,94655.00
12/31/2015 02:15,2,0.000,ALERT,213.06,302.07,60.002,1451546103,"201051344001203","219011344069620",0.00,-2.00,0,288.55,305.68,0.0,0.0,0.000,313180.8,313180.8,14037,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451546162,94656.00
12/31/2015 02:15,2,0.000,ALERT,212.61,302.07,59.970,1451546103,"274151322000054","219011344069620",0.00,0.00,0,288.55,304.18,0.0,0.0,0.000,580426.7,580426.7,3221,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546164,94657.00
12/31/2015 02:15,2,0.000,ALERT,213.51,304.18,60.028,1451546103,"201051344000867","219011344069620",0.00,-0.50,0,290.05,306.58,0.0,0.0,0.000,301879.7,301879.7,9369,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451546165,94658.00
12/31/2015 02:15,2,0.000,ALERT,213.06,302.37,60.007,1451546103,"201051344001093","219011344069620",0.00,-0.50,0,288.85,304.18,0.0,0.0,0.000,311504.7,311504.7,14044,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546167,94659.00
12/31/2015 02:15,2,0.000,ALERT,213.29,304.78,60.002,1451546103,"201051344000900","219011344069620",0.00,-1.50,0,290.05,305.98,0.0,0.0,0.000,315008.2,315008.2,9352,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546169,94660.00
12/31/2015 02:15,2,0.000,ALERT,213.51,303.58,60.028,1451546103,"201051344000648","219011344069620",0.00,-2.00,0,289.75,306.28,0.0,0.0,0.000,308748.4,308748.4,9370,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546171,94661.00
12/31/2015 02:15,2,0.000,ALERT,213.51,305.68,60.039,1451546103,"201051344000569","219011344069620",0.00,-1.50,0,290.95,307.18,0.0,0.0,0.000,316528.9,316528.9,9341,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546173,94662.00
12/31/2015 02:15,2,0.000,ALERT,213.29,304.78,60.007,1451546103,"201051344000983","219011344069620",0.00,-1.00,0,290.65,306.58,0.0,0.0,0.000,311612.4,311612.4,9366,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546175,94663.00
12/31/2015 02:15,2,0.000,ALERT,213.29,304.18,60.018,1451546103,"201051344001158","219011344069620",0.00,-2.00,0,290.05,305.98,0.0,0.0,0.000,307025.9,307025.9,9398,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546177,94664.00
12/31/2015 02:15,2,0.000,ALERT,213.96,305.38,60.002,1451546103,"201051344000576","219011344069620",0.00,-1.50,0,290.65,306.58,0.0,0.0,0.000,309470.8,309470.8,9352,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546178,94665.00
12/31/2015 02:15,2,0.000,ALERT,212.61,300.57,60.002,1451546103,"274151322000087","219011344069620",0.00,0.00,0,287.65,302.98,0.0,0.0,0.000,555877.8,555877.8,3240,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451546180,94666.00
12/31/2015 02:30,2,0.000,ALERT,214.19,304.78,59.986,1451547003,"201051344000645","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,309952.2,309952.2,9359,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547005,94667.00
12/31/2015 02:30,2,0.000,ALERT,213.29,302.37,59.996,1451547003,"274151322000085","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,583169.9,583169.9,3227,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547006,94668.00
12/31/2015 02:30,2,0.000,ALERT,214.19,304.78,59.975,1451547003,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,302728.3,302728.3,9396,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547008,94669.00
12/31/2015 02:30,2,0.000,ALERT,213.74,305.08,59.991,1451547003,"201051344000469","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,303882.4,303882.4,9378,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547010,94670.00
12/31/2015 02:30,2,0.000,ALERT,213.06,302.98,59.970,1451547003,"201051344000646","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,308572.6,308572.6,14037,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547012,94671.00
12/31/2015 02:30,2,0.000,ALERT,212.61,303.28,59.996,1451547003,"274151322000052","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,590715.7,590715.7,3238,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547014,94672.00
12/31/2015 02:30,2,0.000,ALERT,213.51,303.28,59.975,1451547003,"201051344000585","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,313224.7,313224.7,14028,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547016,94673.00
12/31/2015 02:30,2,0.000,ALERT,213.29,303.28,59.986,1451547003,"201051344001230","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,311707.2,311707.2,14070,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547018,94674.00
12/31/2015 02:30,2,0.000,ALERT,213.96,303.88,59.965,1451547003,"201051344000582","219011344069620",0.00,-2.00,0,301.77,305.08,0.0,0.0,0.000,306555.6,306555.6,14026,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547020,94675.00
12/31/2015 02:30,2,0.000,ALERT,212.83,302.98,59.975,1451547003,"201051344000955","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,315601.3,315601.3,14014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547022,94676.00
12/31/2015 02:30,2,0.000,ALERT,213.06,301.77,59.970,1451547003,"274151322000094","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,476323.9,476323.9,3385,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547024,94677.00
12/31/2015 02:30,2,0.000,ALERT,213.74,305.68,60.007,1451547003,"201051344000579","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,317333.7,317333.7,9380,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547025,94678.00
12/31/2015 02:30,2,0.000,ALERT,213.06,303.28,59.975,1451547003,"201051344000890","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,314033.1,314033.1,14075,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547027,94679.00
12/31/2015 02:30,2,0.000,ALERT,213.29,302.98,59.986,1451547003,"201051344000438","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,315783.0,315783.0,14031,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547029,94680.00
12/31/2015 02:30,2,0.000,ALERT,213.51,302.37,59.986,1451547003,"201051344000417","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,309956.9,309956.9,14078,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547031,94681.00
12/31/2015 02:30,2,0.000,ALERT,213.06,302.37,59.975,1451547003,"274151322000083","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,585118.4,585118.4,3258,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547032,94682.00
12/31/2015 02:30,2,0.000,ALERT,213.51,302.68,59.986,1451547003,"274151322000076","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,621464.0,621464.0,3245,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547034,94683.00
12/31/2015 02:30,2,0.000,ALERT,213.74,305.68,59.991,1451547003,"201051344000868","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,301471.8,301471.8,9358,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547036,94684.00
