ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 02:30,2,0.000,ALERT,213.06,303.58,59.986,1451547003,"274151322000095","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,614370.3,614370.3,3268,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547038,94685.00
12/31/2015 02:30,2,0.000,ALERT,213.51,304.48,59.981,1451547003,"201051344000988","219011344069620",0.00,-1.00,0,299.67,305.68,0.0,0.0,0.000,301691.1,301691.1,9374,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547040,94686.00
12/31/2015 02:30,2,0.000,ALERT,213.06,302.37,59.996,1451547003,"201051344001025","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,313834.0,313834.0,14020,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547042,94687.00
12/31/2015 02:30,2,0.000,ALERT,213.74,305.08,59.991,1451547003,"201051344000458","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,311696.1,311696.1,9383,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547044,94688.00
12/31/2015 02:30,2,0.000,ALERT,214.19,304.78,60.012,1451547003,"201051344000853","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,308660.5,308660.5,9381,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547046,94689.00
12/31/2015 02:30,2,0.000,ALERT,213.74,303.28,59.991,1451547003,"201051344000685","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,315338.2,315338.2,14063,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547048,94690.00
12/31/2015 02:30,2,0.000,ALERT,213.51,302.68,60.007,1451547003,"201051344000917","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,313012.9,313012.9,14057,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547049,94691.00
12/31/2015 02:30,2,0.000,ALERT,213.74,302.98,59.975,1451547003,"201051344001145","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,316084.3,316084.3,14064,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547051,94692.00
12/31/2015 02:30,2,0.000,ALERT,213.51,302.37,59.991,1451547003,"201051344000651","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,310262.8,310262.8,14037,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547053,94693.00
12/31/2015 02:30,2,0.000,ALERT,212.61,302.07,59.975,1451547003,"274151322000088","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,568313.9,568313.9,3216,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547055,94694.00
12/31/2015 02:30,2,0.000,ALERT,213.51,301.47,59.986,1451547003,"274151322000068","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,476254.1,476254.1,3383,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547056,94695.00
12/31/2015 02:30,2,0.000,ALERT,213.06,302.98,59.986,1451547003,"201051344001135","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,306796.1,306796.1,14024,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547058,94696.00
12/31/2015 02:30,2,0.000,ALERT,213.29,305.38,59.981,1451547003,"201051344000594","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,312794.4,312794.4,9383,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547060,94697.00
12/31/2015 02:30,2,0.000,ALERT,213.29,302.37,59.981,1451547003,"201051344001203","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,313180.8,313180.8,14039,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547062,94698.00
12/31/2015 02:30,2,0.000,ALERT,212.83,302.98,59.986,1451547003,"274151322000054","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,580426.7,580426.7,3223,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547064,94699.00
12/31/2015 02:30,2,0.000,ALERT,213.96,304.48,59.965,1451547003,"201051344000867","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,301879.7,301879.7,9371,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547065,94700.00
12/31/2015 02:30,2,0.000,ALERT,213.29,302.68,59.981,1451547003,"201051344001093","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,311504.7,311504.7,14046,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547067,94701.00
12/31/2015 02:30,2,0.000,ALERT,213.51,304.78,59.991,1451547003,"201051344000900","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,315008.2,315008.2,9354,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547069,94702.00
12/31/2015 02:30,2,0.000,ALERT,213.96,304.18,60.002,1451547003,"201051344000648","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,308748.4,308748.4,9372,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547071,94703.00
12/31/2015 02:30,2,0.000,ALERT,213.74,305.68,59.981,1451547003,"201051344000569","219011344069620",0.00,-1.00,0,303.28,307.18,0.0,0.0,0.000,316528.9,316528.9,9343,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547074,94704.00
12/31/2015 02:30,2,0.000,ALERT,213.51,304.78,59.991,1451547003,"201051344000983","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,311612.4,311612.4,9368,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547076,94705.00
12/31/2015 02:30,2,0.000,ALERT,213.74,304.48,59.938,1451547003,"201051344001158","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,307025.9,307025.9,9400,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547078,94706.00
12/31/2015 02:30,2,0.000,ALERT,214.19,305.38,59.991,1451547003,"201051344000576","219011344069620",0.00,-1.50,0,302.98,306.58,0.0,0.0,0.000,309470.8,309470.8,9354,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547079,94707.00
12/31/2015 02:30,2,0.000,ALERT,212.83,301.77,59.981,1451547003,"274151322000087","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,555877.8,555877.8,3242,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547081,94708.00
12/31/2015 02:45,2,0.000,ALERT,213.96,304.48,59.996,1451547903,"201051344000645","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,309952.2,309952.2,9361,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547905,94709.00
12/31/2015 02:45,2,0.000,ALERT,212.83,301.77,59.996,1451547903,"274151322000085","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,583169.9,583169.9,3229,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547907,94710.00
12/31/2015 02:45,2,0.000,ALERT,214.19,304.48,59.991,1451547903,"201051344000633","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,302728.3,302728.3,9398,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547908,94711.00
12/31/2015 02:45,2,0.000,ALERT,213.51,304.78,59.996,1451547903,"201051344000469","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,303882.4,303882.4,9380,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547910,94712.00
12/31/2015 02:45,2,0.000,ALERT,213.06,302.68,59.991,1451547903,"201051344000646","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,308572.6,308572.6,14039,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547912,94713.00
12/31/2015 02:45,2,0.000,ALERT,212.38,302.37,60.002,1451547903,"274151322000052","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,590715.7,590715.7,3240,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547914,94714.00
12/31/2015 02:45,2,0.000,ALERT,213.51,303.28,60.002,1451547903,"201051344000585","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,313224.7,313224.7,14030,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547916,94715.00
12/31/2015 02:45,2,0.000,ALERT,213.29,303.28,59.986,1451547903,"201051344001230","219011344069620",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,311707.2,311707.2,14072,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547917,94716.00
12/31/2015 02:45,2,0.000,ALERT,213.74,303.88,59.991,1451547903,"201051344000582","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,306555.6,306555.6,14028,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547919,94717.00
12/31/2015 02:45,2,0.000,ALERT,213.06,302.98,59.981,1451547903,"201051344000955","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,315601.3,315601.3,14016,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547921,94718.00
12/31/2015 02:45,2,0.000,ALERT,212.61,301.17,59.996,1451547903,"274151322000094","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,476323.9,476323.9,3387,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547923,94719.00
12/31/2015 02:45,2,0.000,ALERT,213.51,305.38,59.986,1451547903,"201051344000579","219011344069620",0.00,-1.00,0,303.88,307.18,0.0,0.0,0.000,317333.7,317333.7,9382,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547925,94720.00
12/31/2015 02:45,2,0.000,ALERT,213.06,302.98,59.981,1451547903,"201051344000890","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,314033.1,314033.1,14077,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547927,94721.00
12/31/2015 02:45,2,0.000,ALERT,213.29,302.68,59.981,1451547903,"201051344000438","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,315783.0,315783.0,14033,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547928,94722.00
12/31/2015 02:45,2,0.000,ALERT,213.51,302.07,59.986,1451547903,"201051344000417","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,309956.9,309956.9,14080,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547930,94723.00
12/31/2015 02:45,2,0.000,ALERT,212.83,302.37,59.970,1451547903,"274151322000083","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,585118.4,585118.4,3260,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547932,94724.00
12/31/2015 02:45,2,0.000,ALERT,213.29,301.77,59.975,1451547903,"274151322000076","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,621464.0,621464.0,3247,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547934,94725.00
12/31/2015 02:45,2,0.000,ALERT,213.51,305.38,59.981,1451547903,"201051344000868","219011344069620",0.00,-1.50,0,303.58,307.18,0.0,0.0,0.000,301471.8,301471.8,9360,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547936,94726.00
12/31/2015 02:45,2,0.000,ALERT,212.83,302.68,59.996,1451547903,"274151322000095","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,614370.3,614370.3,3270,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547937,94727.00
12/31/2015 02:45,2,0.000,ALERT,213.29,304.18,59.944,1451547903,"201051344000988","219011344069620",0.00,-1.00,0,300.57,306.28,0.0,0.0,0.000,301691.1,301691.1,9376,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547939,94728.00
12/31/2015 02:45,2,0.000,ALERT,213.06,302.07,59.981,1451547903,"201051344001025","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,313834.0,313834.0,14022,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547941,94729.00
12/31/2015 02:45,2,0.000,ALERT,213.51,304.78,59.981,1451547903,"201051344000458","219011344069620",0.00,0.50,0,302.98,307.48,0.0,0.0,0.000,311696.1,311696.1,9385,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547943,94730.00
12/31/2015 02:45,2,0.000,ALERT,213.96,304.48,59.965,1451547903,"201051344000853","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,308660.5,308660.5,9383,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547945,94731.00
12/31/2015 02:45,2,0.000,ALERT,213.51,302.68,59.975,1451547903,"201051344000685","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,315338.2,315338.2,14065,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547946,94732.00
12/31/2015 02:45,2,0.000,ALERT,213.51,302.07,59.970,1451547903,"201051344000917","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,313012.9,313012.9,14059,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547948,94733.00
12/31/2015 02:45,2,0.000,ALERT,213.29,302.68,59.959,1451547903,"201051344001145","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,316084.3,316084.3,14066,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547950,94734.00
12/31/2015 02:45,2,0.000,ALERT,213.29,302.07,59.970,1451547903,"201051344000651","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,310262.8,310262.8,14039,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547952,94735.00
12/31/2015 02:45,2,0.000,ALERT,212.38,300.87,59.975,1451547903,"274151322000088","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,568313.9,568313.9,3218,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547953,94736.00
12/31/2015 02:45,2,0.000,ALERT,213.29,300.87,59.938,1451547903,"274151322000068","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,476254.1,476254.1,3385,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547955,94737.00
12/31/2015 02:45,2,0.000,ALERT,212.83,302.37,59.933,1451547903,"201051344001135","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,306796.1,306796.1,14026,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547957,94738.00
12/31/2015 02:45,2,0.000,ALERT,213.06,305.08,59.944,1451547903,"201051344000594","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,312794.4,312794.4,9385,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547959,94739.00
12/31/2015 02:45,2,0.000,ALERT,213.29,302.07,59.970,1451547903,"201051344001203","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,313180.8,313180.8,14041,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547961,94740.00
12/31/2015 02:45,2,0.000,ALERT,212.61,301.47,59.965,1451547903,"274151322000054","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,580426.7,580426.7,3225,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547963,94741.00
12/31/2015 02:45,2,0.000,ALERT,213.74,304.48,59.965,1451547903,"201051344000867","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,301879.7,301879.7,9373,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547964,94742.00
12/31/2015 02:45,2,0.000,ALERT,213.29,302.37,59.965,1451547903,"201051344001093","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,311504.7,311504.7,14048,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547966,94743.00
12/31/2015 02:45,2,0.000,ALERT,213.51,305.08,59.970,1451547903,"201051344000900","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,315008.2,315008.2,9356,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547968,94744.00
12/31/2015 02:45,2,0.000,ALERT,213.74,304.18,59.965,1451547903,"201051344000648","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,308748.4,308748.4,9374,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547970,94745.00
12/31/2015 02:45,2,0.000,ALERT,213.51,305.38,59.944,1451547903,"201051344000569","219011344069620",0.00,-1.00,0,303.58,307.18,0.0,0.0,0.000,316528.9,316528.9,9345,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547972,94746.00
12/31/2015 02:45,2,0.000,ALERT,213.51,304.78,59.965,1451547903,"201051344000983","219011344069620",0.00,-1.00,0,303.28,306.88,0.0,0.0,0.000,311612.4,311612.4,9370,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547974,94747.00
12/31/2015 02:45,2,0.000,ALERT,213.51,304.78,60.007,1451547903,"201051344001158","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,307025.9,307025.9,9402,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547975,94748.00
12/31/2015 02:45,2,0.000,ALERT,214.19,305.38,59.970,1451547903,"201051344000576","219011344069620",0.00,-1.50,0,303.28,306.88,0.0,0.0,0.000,309470.8,309470.8,9356,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451547977,94749.00
12/31/2015 02:45,2,0.000,ALERT,212.61,300.87,59.970,1451547903,"274151322000087","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,555877.8,555877.8,3244,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451547979,94750.00
12/31/2015 03:00,2,0.000,ALERT,214.19,304.78,59.991,1451548804,"201051344000645","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,309952.2,309952.2,9363,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548806,94751.00
12/31/2015 03:00,2,0.000,ALERT,213.06,302.07,60.007,1451548804,"274151322000085","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,583169.9,583169.9,3231,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548808,94752.00
12/31/2015 03:00,2,0.000,ALERT,214.41,304.78,60.039,1451548804,"201051344000633","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,302728.3,302728.3,9400,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451548809,94753.00
12/31/2015 03:00,2,0.000,ALERT,213.74,304.78,60.002,1451548804,"201051344000469","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,303882.4,303882.4,9382,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451548811,94754.00
12/31/2015 03:00,2,0.000,ALERT,213.06,302.68,60.034,1451548804,"201051344000646","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,308572.6,308572.6,14041,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548813,94755.00
12/31/2015 03:00,2,0.000,ALERT,212.61,302.07,59.991,1451548804,"274151322000052","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,590715.7,590715.7,3242,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548815,94756.00
12/31/2015 03:00,2,0.000,ALERT,213.51,302.98,59.970,1451548804,"201051344000585","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,313224.7,313224.7,14032,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451548817,94757.00
12/31/2015 03:00,2,0.000,ALERT,213.29,303.28,60.002,1451548804,"201051344001230","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,311707.2,311707.2,14074,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451548819,94758.00
12/31/2015 03:00,2,0.000,ALERT,213.96,303.88,59.996,1451548804,"201051344000582","219011344069620",0.00,-2.00,0,301.77,305.08,0.0,0.0,0.000,306555.6,306555.6,14030,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548821,94759.00
12/31/2015 03:00,2,0.000,ALERT,213.06,302.98,59.996,1451548804,"201051344000955","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,315601.3,315601.3,14018,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451548822,94760.00
12/31/2015 03:00,2,0.000,ALERT,213.06,301.77,59.986,1451548804,"274151322000094","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,476323.9,476323.9,3389,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548824,94761.00
12/31/2015 03:00,2,0.000,ALERT,213.74,305.68,59.991,1451548804,"201051344000579","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,317333.7,317333.7,9384,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451548826,94762.00
12/31/2015 03:00,2,0.000,ALERT,213.29,303.58,60.002,1451548804,"201051344000890","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,314033.1,314033.1,14079,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548828,94763.00
12/31/2015 03:00,2,0.000,ALERT,213.51,302.98,60.002,1451548804,"201051344000438","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,315783.0,315783.0,14035,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451548830,94764.00
12/31/2015 03:00,2,0.000,ALERT,213.51,302.37,59.991,1451548804,"201051344000417","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,309956.9,309956.9,14082,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548832,94765.00
12/31/2015 03:00,2,0.000,ALERT,213.29,302.98,60.007,1451548804,"274151322000083","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,585118.4,585118.4,3262,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548833,94766.00
12/31/2015 03:00,2,0.000,ALERT,213.74,302.37,59.986,1451548804,"274151322000076","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,621464.0,621464.0,3249,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548835,94767.00
12/31/2015 03:00,2,0.000,ALERT,213.74,305.68,59.991,1451548804,"201051344000868","219011344069620",0.00,-1.50,0,303.28,307.48,0.0,0.0,0.000,301471.8,301471.8,9362,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548837,94768.00
12/31/2015 03:00,2,0.000,ALERT,213.06,303.58,59.991,1451548804,"274151322000095","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,614370.3,614370.3,3272,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548839,94769.00
12/31/2015 03:00,2,0.000,ALERT,213.51,304.78,60.007,1451548804,"201051344000988","219011344069620",0.00,-1.00,0,300.27,306.28,0.0,0.0,0.000,301691.1,301691.1,9378,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548841,94770.00
12/31/2015 03:00,2,0.000,ALERT,213.06,302.37,59.965,1451548804,"201051344001025","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,313834.0,313834.0,14024,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451548843,94771.00
12/31/2015 03:00,2,0.000,ALERT,213.74,305.08,59.991,1451548804,"201051344000458","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,311696.1,311696.1,9387,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548844,94772.00
12/31/2015 03:00,2,0.000,ALERT,214.19,304.78,59.986,1451548804,"201051344000853","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,308660.5,308660.5,9385,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548846,94773.00
12/31/2015 03:00,2,0.000,ALERT,213.74,302.98,60.007,1451548804,"201051344000685","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,315338.2,315338.2,14067,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548848,94774.00
12/31/2015 03:00,2,0.000,ALERT,213.51,302.68,59.991,1451548804,"201051344000917","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,313012.9,313012.9,14061,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451548850,94775.00
12/31/2015 03:00,2,0.000,ALERT,213.51,302.98,59.975,1451548804,"201051344001145","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,316084.3,316084.3,14068,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451548851,94776.00
12/31/2015 03:00,2,0.000,ALERT,213.51,302.37,59.996,1451548804,"201051344000651","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,310262.8,310262.8,14041,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548853,94777.00
12/31/2015 03:00,2,0.000,ALERT,212.61,302.07,59.986,1451548804,"274151322000088","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,568313.9,568313.9,3220,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548855,94778.00
12/31/2015 03:00,2,0.000,ALERT,213.51,301.77,59.986,1451548804,"274151322000068","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,476254.1,476254.1,3387,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548857,94779.00
12/31/2015 03:00,2,0.000,ALERT,213.06,302.98,59.991,1451548804,"201051344001135","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,306796.1,306796.1,14028,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548859,94780.00
12/31/2015 03:00,2,0.000,ALERT,213.29,305.38,59.986,1451548804,"201051344000594","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,312794.4,312794.4,9387,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548861,94781.00
12/31/2015 03:00,2,0.000,ALERT,213.29,302.37,59.996,1451548804,"201051344001203","219011344069620",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,313180.8,313180.8,14043,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548862,94782.00
12/31/2015 03:00,2,0.000,ALERT,212.83,302.68,59.991,1451548804,"274151322000054","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,580426.7,580426.7,3227,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548864,94783.00
12/31/2015 03:00,2,0.000,ALERT,213.96,304.78,60.028,1451548804,"201051344000867","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,301879.7,301879.7,9375,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451548866,94784.00
12/31/2015 03:00,2,0.000,ALERT,213.29,302.68,59.986,1451548804,"201051344001093","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,311504.7,311504.7,14050,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548868,94785.00
12/31/2015 03:00,2,0.000,ALERT,213.51,305.38,60.002,1451548804,"201051344000900","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,315008.2,315008.2,9358,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548869,94786.00
12/31/2015 03:00,2,0.000,ALERT,213.96,304.48,59.996,1451548804,"201051344000648","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,308748.4,308748.4,9376,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548871,94787.00
12/31/2015 03:00,2,0.000,ALERT,213.74,305.38,60.012,1451548804,"201051344000569","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,316528.9,316528.9,9347,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548874,94788.00
12/31/2015 03:00,2,0.000,ALERT,213.74,304.78,60.012,1451548804,"201051344000983","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,311612.4,311612.4,9372,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548875,94789.00
12/31/2015 03:00,2,0.000,ALERT,213.74,304.78,60.023,1451548804,"201051344001158","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,307025.9,307025.9,9404,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451548877,94790.00
12/31/2015 03:00,2,0.000,ALERT,214.19,305.38,59.996,1451548804,"201051344000576","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,309470.8,309470.8,9358,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548879,94791.00
12/31/2015 03:00,2,0.000,ALERT,212.61,301.17,60.007,1451548804,"274151322000087","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,555877.8,555877.8,3246,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451548881,94792.00
12/31/2015 03:15,2,0.000,ALERT,213.96,304.78,59.981,1451549703,"201051344000645","219011344069620",0.00,-0.50,0,303.28,306.58,0.0,0.0,0.000,309952.2,309952.2,9365,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549705,94793.00
12/31/2015 03:15,2,0.000,ALERT,212.83,302.07,59.970,1451549703,"274151322000085","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,583169.9,583169.9,3233,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549707,94794.00
12/31/2015 03:15,2,0.000,ALERT,214.19,304.78,59.996,1451549703,"201051344000633","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,302728.3,302728.3,9402,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549709,94795.00
12/31/2015 03:15,2,0.000,ALERT,213.74,305.08,59.981,1451549703,"201051344000469","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,303882.4,303882.4,9384,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549711,94796.00
12/31/2015 03:15,2,0.000,ALERT,213.29,302.98,60.002,1451549703,"201051344000646","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,308572.6,308572.6,14043,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451549712,94797.00
12/31/2015 03:15,2,0.000,ALERT,212.38,302.98,59.938,1451549703,"274151322000052","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,590715.7,590715.7,3244,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549714,94798.00
12/31/2015 03:15,2,0.000,ALERT,213.51,303.28,59.938,1451549703,"201051344000585","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,313224.7,313224.7,14034,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451549716,94799.00
12/31/2015 03:15,2,0.000,ALERT,213.29,303.28,59.996,1451549703,"201051344001230","219011344069620",0.00,-1.00,0,301.47,304.78,0.0,0.0,0.000,311707.2,311707.2,14076,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549718,94800.00
12/31/2015 03:15,2,0.000,ALERT,213.74,303.88,59.970,1451549703,"201051344000582","219011344069620",0.00,-2.00,0,302.07,305.38,0.0,0.0,0.000,306555.6,306555.6,14032,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549720,94801.00
12/31/2015 03:15,2,0.000,ALERT,212.83,302.98,59.996,1451549703,"201051344000955","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,315601.3,315601.3,14020,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549722,94802.00
12/31/2015 03:15,2,0.000,ALERT,212.61,301.47,59.970,1451549703,"274151322000094","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,476323.9,476323.9,3391,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549724,94803.00
12/31/2015 03:15,2,0.000,ALERT,213.51,304.78,59.965,1451549703,"201051344000579","219011344069620",0.00,-1.00,0,303.88,307.48,0.0,0.0,0.000,317333.7,317333.7,9386,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451549726,94804.00
12/31/2015 03:15,2,0.000,ALERT,213.29,303.58,59.970,1451549703,"201051344000890","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,314033.1,314033.1,14081,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451549728,94805.00
12/31/2015 03:15,2,0.000,ALERT,213.51,303.28,59.975,1451549703,"201051344000438","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,315783.0,315783.0,14037,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451549729,94806.00
12/31/2015 03:15,2,0.000,ALERT,213.51,302.37,59.965,1451549703,"201051344000417","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,309956.9,309956.9,14084,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549731,94807.00
12/31/2015 03:15,2,0.000,ALERT,212.83,302.68,59.996,1451549703,"274151322000083","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,585118.4,585118.4,3264,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549733,94808.00
12/31/2015 03:15,2,0.000,ALERT,213.29,302.37,59.975,1451549703,"274151322000076","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,621464.0,621464.0,3251,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549735,94809.00
12/31/2015 03:15,2,0.000,ALERT,213.51,305.68,59.975,1451549703,"201051344000868","219011344069620",0.00,-1.00,0,303.88,307.48,0.0,0.0,0.000,301471.8,301471.8,9364,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549737,94810.00
12/31/2015 03:15,2,0.000,ALERT,212.61,302.98,59.970,1451549703,"274151322000095","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,614370.3,614370.3,3274,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549738,94811.00
12/31/2015 03:15,2,0.000,ALERT,213.29,304.48,59.986,1451549703,"201051344000988","219011344069620",0.00,-1.00,0,300.57,306.28,0.0,0.0,0.000,301691.1,301691.1,9380,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549740,94812.00
12/31/2015 03:15,2,0.000,ALERT,213.29,302.07,59.975,1451549703,"201051344001025","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,313834.0,313834.0,14026,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451549742,94813.00
12/31/2015 03:15,2,0.000,ALERT,213.29,304.48,59.981,1451549703,"201051344000458","219011344069620",0.00,0.50,0,303.28,307.48,0.0,0.0,0.000,311696.1,311696.1,9389,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549744,94814.00
12/31/2015 03:15,2,0.000,ALERT,214.19,304.18,59.965,1451549703,"201051344000853","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,308660.5,308660.5,9387,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451549746,94815.00
12/31/2015 03:15,2,0.000,ALERT,213.74,302.68,59.965,1451549703,"201051344000685","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,315338.2,315338.2,14069,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549748,94816.00
12/31/2015 03:15,2,0.000,ALERT,213.51,302.68,59.981,1451549703,"201051344000917","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,313012.9,313012.9,14063,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451549750,94817.00
12/31/2015 03:15,2,0.000,ALERT,213.51,302.98,59.970,1451549703,"201051344001145","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,316084.3,316084.3,14070,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451549751,94818.00
12/31/2015 03:15,2,0.000,ALERT,213.51,302.37,60.018,1451549703,"201051344000651","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,310262.8,310262.8,14043,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549753,94819.00
12/31/2015 03:15,2,0.000,ALERT,212.38,302.07,59.970,1451549703,"274151322000088","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,568313.9,568313.9,3222,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549755,94820.00
12/31/2015 03:15,2,0.000,ALERT,213.29,301.47,59.970,1451549703,"274151322000068","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,476254.1,476254.1,3389,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549757,94821.00
12/31/2015 03:15,2,0.000,ALERT,213.06,302.98,59.975,1451549703,"201051344001135","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,306796.1,306796.1,14030,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451549759,94822.00
12/31/2015 03:15,2,0.000,ALERT,213.06,304.48,59.981,1451549703,"201051344000594","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,312794.4,312794.4,9389,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549760,94823.00
12/31/2015 03:15,2,0.000,ALERT,213.29,302.37,59.975,1451549703,"201051344001203","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,313180.8,313180.8,14045,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451549762,94824.00
12/31/2015 03:15,2,0.000,ALERT,212.61,302.68,59.975,1451549703,"274151322000054","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,580426.7,580426.7,3229,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549764,94825.00
12/31/2015 03:15,2,0.000,ALERT,213.74,303.88,60.012,1451549703,"201051344000867","219011344069620",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,301879.7,301879.7,9377,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549766,94826.00
12/31/2015 03:15,2,0.000,ALERT,213.29,302.68,59.970,1451549703,"201051344001093","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,311504.7,311504.7,14052,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549768,94827.00
12/31/2015 03:15,2,0.000,ALERT,213.29,304.48,59.996,1451549703,"201051344000900","219011344069620",0.00,-1.50,0,302.98,306.58,0.0,0.0,0.000,315008.2,315008.2,9360,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549769,94828.00
12/31/2015 03:15,2,0.000,ALERT,213.51,303.58,60.007,1451549703,"201051344000648","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,308748.4,308748.4,9378,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549771,94829.00
12/31/2015 03:15,2,0.000,ALERT,213.51,304.78,59.975,1451549703,"201051344000569","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,316528.9,316528.9,9349,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549773,94830.00
