ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 03:15,2,0.000,ALERT,213.51,304.48,59.981,1451549703,"201051344000983","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,311612.4,311612.4,9374,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451549775,94831.00
12/31/2015 03:15,2,0.000,ALERT,213.51,303.88,59.938,1451549703,"201051344001158","219011344069620",0.00,-2.00,0,302.68,306.28,0.0,0.0,0.000,307025.9,307025.9,9406,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549777,94832.00
12/31/2015 03:15,2,0.000,ALERT,213.96,305.08,59.981,1451549703,"201051344000576","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,309470.8,309470.8,9360,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451549779,94833.00
12/31/2015 03:15,2,0.000,ALERT,212.83,301.17,59.970,1451549703,"274151322000087","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,555877.8,555877.8,3248,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451549780,94834.00
12/31/2015 03:30,2,0.000,ALERT,213.96,305.08,60.007,1451550604,"201051344000645","219011344069620",0.00,-0.50,0,302.98,307.48,0.0,0.0,0.000,309952.2,309952.2,9367,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550606,94835.00
12/31/2015 03:30,2,0.000,ALERT,212.83,302.07,60.007,1451550604,"274151322000085","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,583169.9,583169.9,3235,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550607,94836.00
12/31/2015 03:30,2,0.000,ALERT,214.19,305.38,59.991,1451550604,"201051344000633","219011344069620",0.00,-1.50,0,300.87,306.58,0.0,0.0,0.000,302728.3,302728.3,9404,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550610,94837.00
12/31/2015 03:30,2,0.000,ALERT,213.51,305.38,59.986,1451550604,"201051344000469","219011344069620",0.00,-2.00,0,301.47,307.18,0.0,0.0,0.000,303882.4,303882.4,9386,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451550611,94838.00
12/31/2015 03:30,2,0.000,ALERT,212.83,302.98,59.970,1451550604,"201051344000646","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,308572.6,308572.6,14045,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550613,94839.00
12/31/2015 03:30,2,0.000,ALERT,212.61,301.77,59.975,1451550604,"274151322000052","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,590715.7,590715.7,3246,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550615,94840.00
12/31/2015 03:30,2,0.000,ALERT,212.83,302.37,59.954,1451550604,"201051344000585","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,313224.7,313224.7,14036,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451550617,94841.00
12/31/2015 03:30,2,0.000,ALERT,213.06,303.28,59.986,1451550604,"201051344001230","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,311707.2,311707.2,14078,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451550619,94842.00
12/31/2015 03:30,2,0.000,ALERT,213.51,303.58,59.981,1451550604,"201051344000582","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,306555.6,306555.6,14034,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451550621,94843.00
12/31/2015 03:30,2,0.000,ALERT,212.61,302.68,60.002,1451550604,"201051344000955","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,315601.3,315601.3,14022,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550622,94844.00
12/31/2015 03:30,2,0.000,ALERT,212.61,301.47,60.012,1451550604,"274151322000094","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,476323.9,476323.9,3393,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451550624,94845.00
12/31/2015 03:30,2,0.000,ALERT,213.51,305.38,59.975,1451550604,"201051344000579","219011344069620",0.00,-1.00,0,302.98,308.09,0.0,0.0,0.000,317333.7,317333.7,9388,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550626,94846.00
12/31/2015 03:30,2,0.000,ALERT,212.83,303.28,59.975,1451550604,"201051344000890","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,314033.1,314033.1,14083,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550628,94847.00
12/31/2015 03:30,2,0.000,ALERT,213.06,302.68,59.981,1451550604,"201051344000438","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,315783.0,315783.0,14039,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550629,94848.00
12/31/2015 03:30,2,0.000,ALERT,213.06,301.77,59.970,1451550604,"201051344000417","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,309956.9,309956.9,14086,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550631,94849.00
12/31/2015 03:30,2,0.000,ALERT,212.61,302.98,59.959,1451550604,"274151322000083","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,585118.4,585118.4,3266,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550633,94850.00
12/31/2015 03:30,2,0.000,ALERT,213.29,302.68,59.959,1451550604,"274151322000076","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,621464.0,621464.0,3253,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550635,94851.00
12/31/2015 03:30,2,0.000,ALERT,213.29,305.08,59.975,1451550604,"201051344000868","219011344069620",0.00,-1.50,0,303.58,308.09,0.0,0.0,0.000,301471.8,301471.8,9366,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550637,94852.00
12/31/2015 03:30,2,0.000,ALERT,212.83,303.88,59.965,1451550604,"274151322000095","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,614370.3,614370.3,3276,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550639,94853.00
12/31/2015 03:30,2,0.000,ALERT,213.29,304.48,59.954,1451550604,"201051344000988","219011344069620",0.00,-1.00,0,299.97,306.58,0.0,0.0,0.000,301691.1,301691.1,9382,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550640,94854.00
12/31/2015 03:30,2,0.000,ALERT,212.83,301.77,59.959,1451550604,"201051344001025","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,313834.0,313834.0,14028,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451550642,94855.00
12/31/2015 03:30,2,0.000,ALERT,213.29,304.78,59.959,1451550604,"201051344000458","219011344069620",0.00,0.50,0,302.68,307.78,0.0,0.0,0.000,311696.1,311696.1,9391,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550644,94856.00
12/31/2015 03:30,2,0.000,ALERT,214.19,304.48,59.965,1451550604,"201051344000853","219011344069620",0.00,-1.50,0,302.37,307.18,0.0,0.0,0.000,308660.5,308660.5,9389,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550646,94857.00
12/31/2015 03:30,2,0.000,ALERT,213.51,302.68,59.959,1451550604,"201051344000685","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,315338.2,315338.2,14071,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451550648,94858.00
12/31/2015 03:30,2,0.000,ALERT,213.06,302.07,59.959,1451550604,"201051344000917","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,313012.9,313012.9,14065,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550649,94859.00
12/31/2015 03:30,2,0.000,ALERT,213.29,302.98,59.975,1451550604,"201051344001145","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,316084.3,316084.3,14072,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451550651,94860.00
12/31/2015 03:30,2,0.000,ALERT,213.29,302.07,59.917,1451550604,"201051344000651","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,310262.8,310262.8,14045,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550653,94861.00
12/31/2015 03:30,2,0.000,ALERT,212.38,302.37,59.975,1451550604,"274151322000088","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,568313.9,568313.9,3224,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550655,94862.00
12/31/2015 03:30,2,0.000,ALERT,213.51,301.77,59.928,1451550604,"274151322000068","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,476254.1,476254.1,3391,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550657,94863.00
12/31/2015 03:30,2,0.000,ALERT,212.83,302.68,59.954,1451550604,"201051344001135","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,306796.1,306796.1,14032,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550658,94864.00
12/31/2015 03:30,2,0.000,ALERT,213.06,305.38,59.970,1451550604,"201051344000594","219011344069620",0.00,-1.50,0,302.07,307.78,0.0,0.0,0.000,312794.4,312794.4,9391,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550660,94865.00
12/31/2015 03:30,2,0.000,ALERT,213.29,302.37,59.959,1451550604,"201051344001203","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,313180.8,313180.8,14047,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550662,94866.00
12/31/2015 03:30,2,0.000,ALERT,212.38,302.37,59.975,1451550604,"274151322000054","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,580426.7,580426.7,3231,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550664,94867.00
12/31/2015 03:30,2,0.000,ALERT,213.74,304.18,59.965,1451550604,"201051344000867","219011344069620",0.00,-0.50,0,301.77,307.48,0.0,0.0,0.000,301879.7,301879.7,9379,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550665,94868.00
12/31/2015 03:30,2,0.000,ALERT,213.06,302.68,59.959,1451550604,"201051344001093","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,311504.7,311504.7,14054,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451550667,94869.00
12/31/2015 03:30,2,0.000,ALERT,213.29,304.78,59.965,1451550604,"201051344000900","219011344069620",0.00,-1.50,0,301.77,307.18,0.0,0.0,0.000,315008.2,315008.2,9362,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550669,94870.00
12/31/2015 03:30,2,0.000,ALERT,213.74,304.48,59.970,1451550604,"201051344000648","219011344069620",0.00,-2.00,0,301.47,307.18,0.0,0.0,0.000,308748.4,308748.4,9380,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451550671,94871.00
12/31/2015 03:30,2,0.000,ALERT,213.51,305.38,59.959,1451550604,"201051344000569","219011344069620",0.00,-1.00,0,302.98,308.39,0.0,0.0,0.000,316528.9,316528.9,9351,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550673,94872.00
12/31/2015 03:30,2,0.000,ALERT,213.51,305.08,59.965,1451550604,"201051344000983","219011344069620",0.00,-1.00,0,302.68,307.78,0.0,0.0,0.000,311612.4,311612.4,9376,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550675,94873.00
12/31/2015 03:30,2,0.000,ALERT,213.51,304.48,59.981,1451550604,"201051344001158","219011344069620",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,307025.9,307025.9,9408,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550677,94874.00
12/31/2015 03:30,2,0.000,ALERT,213.96,305.08,59.970,1451550604,"201051344000576","219011344069620",0.00,-1.50,0,302.68,307.48,0.0,0.0,0.000,309470.8,309470.8,9362,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550679,94875.00
12/31/2015 03:30,2,0.000,ALERT,212.61,301.47,59.954,1451550604,"274151322000087","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,555877.8,555877.8,3250,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451550681,94876.00
12/31/2015 03:45,2,0.000,ALERT,213.74,304.18,59.986,1451551503,"201051344000645","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,309952.2,309952.2,9369,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551505,94877.00
12/31/2015 03:45,2,0.000,ALERT,212.61,302.07,59.986,1451551503,"274151322000085","219011344069620",0.00,-0.50,0,299.67,307.78,0.0,0.0,0.000,583169.9,583169.9,3237,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551507,94878.00
12/31/2015 03:45,2,0.000,ALERT,213.74,303.88,59.986,1451551503,"201051344000633","219011344069620",0.00,-1.50,0,301.47,306.58,0.0,0.0,0.000,302728.3,302728.3,9406,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451551509,94879.00
12/31/2015 03:45,2,0.000,ALERT,213.29,304.48,59.991,1451551503,"201051344000469","219011344069620",0.00,-2.00,0,302.07,307.18,0.0,0.0,0.000,303882.4,303882.4,9388,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451551511,94880.00
12/31/2015 03:45,2,0.000,ALERT,212.83,302.98,59.986,1451551503,"201051344000646","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,308572.6,308572.6,14047,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551513,94881.00
12/31/2015 03:45,2,0.000,ALERT,212.16,302.68,59.981,1451551503,"274151322000052","219011344069620",0.00,-1.00,0,299.37,307.48,0.0,0.0,0.000,590715.7,590715.7,3248,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551514,94882.00
12/31/2015 03:45,2,0.000,ALERT,213.29,302.98,59.949,1451551503,"201051344000585","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,313224.7,313224.7,14038,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551516,94883.00
12/31/2015 03:45,2,0.000,ALERT,213.06,303.28,59.981,1451551503,"201051344001230","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,311707.2,311707.2,14080,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551518,94884.00
12/31/2015 03:45,2,0.000,ALERT,213.51,303.58,59.981,1451551503,"201051344000582","219011344069620",0.00,-2.00,0,301.77,305.08,0.0,0.0,0.000,306555.6,306555.6,14036,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551520,94885.00
12/31/2015 03:45,2,0.000,ALERT,212.61,302.98,60.034,1451551503,"201051344000955","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,315601.3,315601.3,14024,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551522,94886.00
12/31/2015 03:45,2,0.000,ALERT,212.38,301.17,59.975,1451551503,"274151322000094","219011344069620",0.00,-1.50,0,299.37,306.58,0.0,0.0,0.000,476323.9,476323.9,3395,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551524,94887.00
12/31/2015 03:45,2,0.000,ALERT,213.29,304.78,59.996,1451551503,"201051344000579","219011344069620",0.00,-1.00,0,303.58,307.18,0.0,0.0,0.000,317333.7,317333.7,9390,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551526,94888.00
12/31/2015 03:45,2,0.000,ALERT,212.83,303.28,59.991,1451551503,"201051344000890","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,314033.1,314033.1,14085,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451551527,94889.00
12/31/2015 03:45,2,0.000,ALERT,213.29,302.98,59.991,1451551503,"201051344000438","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,315783.0,315783.0,14041,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551529,94890.00
12/31/2015 03:45,2,0.000,ALERT,213.06,302.07,59.981,1451551503,"201051344000417","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,309956.9,309956.9,14088,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551531,94891.00
12/31/2015 03:45,2,0.000,ALERT,212.61,302.37,59.981,1451551503,"274151322000083","219011344069620",0.00,-1.00,0,299.97,307.78,0.0,0.0,0.000,585118.4,585118.4,3268,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551533,94892.00
12/31/2015 03:45,2,0.000,ALERT,213.06,302.37,59.996,1451551503,"274151322000076","219011344069620",0.00,-1.00,0,299.67,307.78,0.0,0.0,0.000,621464.0,621464.0,3255,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551535,94893.00
12/31/2015 03:45,2,0.000,ALERT,213.29,304.78,59.991,1451551503,"201051344000868","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,301471.8,301471.8,9368,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551537,94894.00
12/31/2015 03:45,2,0.000,ALERT,212.38,303.28,59.986,1451551503,"274151322000095","219011344069620",0.00,-1.50,0,300.87,308.39,0.0,0.0,0.000,614370.3,614370.3,3278,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551539,94895.00
12/31/2015 03:45,2,0.000,ALERT,213.06,304.18,59.970,1451551503,"201051344000988","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,301691.1,301691.1,9384,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551540,94896.00
12/31/2015 03:45,2,0.000,ALERT,212.83,301.77,59.975,1451551503,"201051344001025","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,313834.0,313834.0,14030,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551542,94897.00
12/31/2015 03:45,2,0.000,ALERT,213.06,304.48,59.981,1451551503,"201051344000458","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,311696.1,311696.1,9393,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551544,94898.00
12/31/2015 03:45,2,0.000,ALERT,213.74,303.88,60.028,1451551503,"201051344000853","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,308660.5,308660.5,9391,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551546,94899.00
12/31/2015 03:45,2,0.000,ALERT,213.51,302.68,59.991,1451551503,"201051344000685","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,315338.2,315338.2,14073,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451551547,94900.00
12/31/2015 03:45,2,0.000,ALERT,213.06,302.07,60.023,1451551503,"201051344000917","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,313012.9,313012.9,14067,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451551549,94901.00
12/31/2015 03:45,2,0.000,ALERT,213.29,302.68,59.986,1451551503,"201051344001145","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,316084.3,316084.3,14074,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551551,94902.00
12/31/2015 03:45,2,0.000,ALERT,213.29,302.07,59.991,1451551503,"201051344000651","219011344069620",0.00,-2.50,0,300.27,303.58,0.0,0.0,0.000,310262.8,310262.8,14047,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551553,94903.00
12/31/2015 03:45,2,0.000,ALERT,212.16,301.47,59.975,1451551503,"274151322000088","219011344069620",0.00,-0.50,0,299.07,306.88,0.0,0.0,0.000,568313.9,568313.9,3226,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551555,94904.00
12/31/2015 03:45,2,0.000,ALERT,213.29,301.17,59.986,1451551503,"274151322000068","219011344069620",0.00,0.00,0,299.07,306.28,0.0,0.0,0.000,476254.1,476254.1,3393,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551556,94905.00
12/31/2015 03:45,2,0.000,ALERT,212.83,302.68,59.991,1451551503,"201051344001135","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,306796.1,306796.1,14034,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451551558,94906.00
12/31/2015 03:45,2,0.000,ALERT,212.83,304.48,59.986,1451551503,"201051344000594","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,312794.4,312794.4,9393,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551560,94907.00
12/31/2015 03:45,2,0.000,ALERT,213.06,302.37,59.996,1451551503,"201051344001203","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,313180.8,313180.8,14049,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551562,94908.00
12/31/2015 03:45,2,0.000,ALERT,212.38,302.68,59.970,1451551503,"274151322000054","219011344069620",0.00,-0.50,0,299.37,307.48,0.0,0.0,0.000,580426.7,580426.7,3233,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551564,94909.00
12/31/2015 03:45,2,0.000,ALERT,213.51,303.88,59.981,1451551503,"201051344000867","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,301879.7,301879.7,9381,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551565,94910.00
12/31/2015 03:45,2,0.000,ALERT,212.83,302.37,60.023,1451551503,"201051344001093","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,311504.7,311504.7,14056,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551567,94911.00
12/31/2015 03:45,2,0.000,ALERT,213.06,304.18,59.986,1451551503,"201051344000900","219011344069620",0.00,-1.50,0,302.68,306.28,0.0,0.0,0.000,315008.2,315008.2,9364,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551569,94912.00
12/31/2015 03:45,2,0.000,ALERT,213.51,303.58,59.986,1451551503,"201051344000648","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,308748.4,308748.4,9382,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551571,94913.00
12/31/2015 03:45,2,0.000,ALERT,213.29,304.78,59.959,1451551503,"201051344000569","219011344069620",0.00,-1.00,0,303.58,307.18,0.0,0.0,0.000,316528.9,316528.9,9353,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451551572,94914.00
12/31/2015 03:45,2,0.000,ACTIVE_NO_POWER,213.06,304.18,59.986,1451551503,"201051344000983","219011344069620",0.00,-1.00,0,303.28,306.88,0.0,0.0,0.000,311612.4,311612.4,9378,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451551575,94915.00
12/31/2015 03:45,2,0.000,ALERT,213.29,304.18,59.965,1451551503,"201051344001158","219011344069620",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,307025.9,307025.9,9410,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451551577,94916.00
12/31/2015 03:45,2,0.000,ALERT,213.74,304.78,59.986,1451551503,"201051344000576","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,309470.8,309470.8,9364,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451551578,94917.00
12/31/2015 03:45,2,0.000,ALERT,212.38,301.47,60.018,1451551503,"274151322000087","219011344069620",0.00,0.00,0,298.47,306.28,0.0,0.0,0.000,555877.8,555877.8,3252,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451551580,94918.00
12/31/2015 04:00,2,0.000,ALERT,213.51,303.88,59.954,1451552404,"201051344000645","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,309952.2,309952.2,9371,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552406,94919.00
12/31/2015 04:00,2,0.000,ALERT,212.61,301.77,59.965,1451552404,"274151322000085","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,583169.9,583169.9,3239,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552408,94920.00
12/31/2015 04:00,2,0.000,ALERT,213.74,303.58,59.928,1451552404,"201051344000633","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,302728.3,302728.3,9408,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552410,94921.00
12/31/2015 04:00,2,0.000,ALERT,213.29,304.18,59.959,1451552404,"201051344000469","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,303882.4,303882.4,9390,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552412,94922.00
12/31/2015 04:00,2,0.000,ALERT,212.38,301.77,59.970,1451552404,"201051344000646","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,308572.6,308572.6,14049,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552413,94923.00
12/31/2015 04:00,2,0.000,ALERT,212.16,302.07,59.981,1451552404,"274151322000052","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,590715.7,590715.7,3250,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552415,94924.00
12/31/2015 04:00,2,0.000,ALERT,212.83,302.37,59.981,1451552404,"201051344000585","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,313224.7,313224.7,14040,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552417,94925.00
12/31/2015 04:00,2,0.000,ALERT,212.83,302.37,59.959,1451552404,"201051344001230","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,311707.2,311707.2,14082,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552419,94926.00
12/31/2015 04:00,2,0.000,ALERT,213.29,302.98,59.959,1451552404,"201051344000582","219011344069620",0.00,-2.00,0,301.77,305.08,0.0,0.0,0.000,306555.6,306555.6,14038,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552421,94927.00
12/31/2015 04:00,2,0.000,ALERT,212.38,302.07,59.996,1451552404,"201051344000955","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,315601.3,315601.3,14026,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552422,94928.00
12/31/2015 04:00,2,0.000,ALERT,212.38,301.17,59.954,1451552404,"274151322000094","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,476323.9,476323.9,3397,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552424,94929.00
12/31/2015 04:00,2,0.000,ALERT,213.29,304.78,59.959,1451552404,"201051344000579","219011344069620",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,317333.7,317333.7,9392,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552426,94930.00
12/31/2015 04:00,2,0.000,ALERT,212.61,302.37,59.954,1451552404,"201051344000890","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,314033.1,314033.1,14087,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552428,94931.00
12/31/2015 04:00,2,0.000,ALERT,212.61,302.07,59.954,1451552404,"201051344000438","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,315783.0,315783.0,14043,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552430,94932.00
12/31/2015 04:00,2,0.000,ALERT,213.06,301.77,59.959,1451552404,"201051344000417","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,309956.9,309956.9,14090,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552432,94933.00
12/31/2015 04:00,2,0.000,ALERT,212.61,302.37,59.954,1451552404,"274151322000083","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,585118.4,585118.4,3270,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552434,94934.00
12/31/2015 04:00,2,0.000,ALERT,213.06,301.77,59.959,1451552404,"274151322000076","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,621464.0,621464.0,3257,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552435,94935.00
12/31/2015 04:00,2,0.000,ALERT,213.06,304.48,59.996,1451552404,"201051344000868","219011344069620",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,301471.8,301471.8,9370,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451552437,94936.00
12/31/2015 04:00,2,0.000,ALERT,212.61,302.68,59.944,1451552404,"274151322000095","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,614370.3,614370.3,3280,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552439,94937.00
12/31/2015 04:00,2,0.000,ALERT,213.06,303.58,59.954,1451552404,"201051344000988","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,301691.1,301691.1,9386,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552441,94938.00
12/31/2015 04:00,2,0.000,ALERT,212.61,301.47,59.959,1451552404,"201051344001025","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,313834.0,313834.0,14032,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552443,94939.00
12/31/2015 04:00,2,0.000,ALERT,213.06,303.88,59.944,1451552404,"201051344000458","219011344069620",0.00,0.00,0,302.37,307.18,0.0,0.0,0.000,311696.1,311696.1,9395,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552444,94940.00
12/31/2015 04:00,2,0.000,ALERT,213.74,303.58,59.959,1451552404,"201051344000853","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,308660.5,308660.5,9393,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552446,94941.00
12/31/2015 04:00,2,0.000,ALERT,213.29,302.07,59.944,1451552404,"201051344000685","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,315338.2,315338.2,14075,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552448,94942.00
12/31/2015 04:00,2,0.000,ALERT,212.83,301.47,59.933,1451552404,"201051344000917","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,313012.9,313012.9,14069,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552450,94943.00
12/31/2015 04:00,2,0.000,ALERT,213.29,302.37,59.954,1451552404,"201051344001145","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,316084.3,316084.3,14076,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451552452,94944.00
12/31/2015 04:00,2,0.000,ALERT,212.83,301.17,59.933,1451552404,"201051344000651","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,310262.8,310262.8,14049,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552454,94945.00
12/31/2015 04:00,2,0.000,ALERT,212.16,301.77,59.959,1451552404,"274151322000088","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,568313.9,568313.9,3228,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451552455,94946.00
12/31/2015 04:00,2,0.000,ALERT,213.29,301.17,59.975,1451552404,"274151322000068","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,476254.1,476254.1,3395,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552457,94947.00
12/31/2015 04:00,2,0.000,ALERT,212.38,301.77,59.944,1451552404,"201051344001135","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,306796.1,306796.1,14036,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552459,94948.00
12/31/2015 04:00,2,0.000,ALERT,212.83,304.18,59.959,1451552404,"201051344000594","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,312794.4,312794.4,9395,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552461,94949.00
12/31/2015 04:00,2,0.000,ALERT,212.83,301.77,59.954,1451552404,"201051344001203","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,313180.8,313180.8,14051,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552463,94950.00
12/31/2015 04:00,2,0.000,ALERT,212.16,301.17,59.938,1451552404,"274151322000054","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,580426.7,580426.7,3235,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552464,94951.00
12/31/2015 04:00,2,0.000,ALERT,213.29,303.28,59.949,1451552404,"201051344000867","219011344069620",0.00,-0.50,0,301.47,306.58,0.0,0.0,0.000,301879.7,301879.7,9383,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552466,94952.00
12/31/2015 04:00,2,0.000,ALERT,212.61,301.47,59.959,1451552404,"201051344001093","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,311504.7,311504.7,14058,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552468,94953.00
12/31/2015 04:00,2,0.000,ALERT,212.83,303.58,59.954,1451552404,"201051344000900","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,315008.2,315008.2,9366,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552470,94954.00
12/31/2015 04:00,2,0.000,ALERT,213.29,302.68,59.954,1451552404,"201051344000648","219011344069620",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,308748.4,308748.4,9384,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552472,94955.00
12/31/2015 04:00,2,0.000,ALERT,213.06,303.88,59.912,1451552404,"201051344000569","219011344069620",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,316528.9,316528.9,9355,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552474,94956.00
12/31/2015 04:00,2,0.000,ALERT,213.06,303.58,59.954,1451552404,"201051344000983","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,311612.4,311612.4,9380,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451552476,94957.00
12/31/2015 04:00,2,0.000,ALERT,213.06,303.58,59.954,1451552404,"201051344001158","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,307025.9,307025.9,9412,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552477,94958.00
12/31/2015 04:00,2,0.000,ALERT,213.51,303.88,59.959,1451552404,"201051344000576","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,309470.8,309470.8,9366,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552479,94959.00
12/31/2015 04:00,2,0.000,ALERT,212.61,300.57,59.954,1451552404,"274151322000087","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,555877.8,555877.8,3254,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451552481,94960.00
12/31/2015 04:15,2,0.000,ALERT,213.29,303.28,59.981,1451553303,"201051344000645","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,309952.2,309952.2,9373,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553305,94961.00
12/31/2015 04:15,2,0.000,ALERT,212.16,301.17,59.970,1451553303,"274151322000085","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,583169.9,583169.9,3241,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553307,94962.00
12/31/2015 04:15,2,0.000,ALERT,213.51,302.98,59.986,1451553303,"201051344000633","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,302728.3,302728.3,9410,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553309,94963.00
12/31/2015 04:15,2,0.000,ALERT,212.83,302.98,59.986,1451553303,"201051344000469","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,303882.4,303882.4,9392,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451553311,94964.00
12/31/2015 04:15,2,0.000,ALERT,212.16,301.77,59.991,1451553303,"201051344000646","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,308572.6,308572.6,14051,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451553313,94965.00
12/31/2015 04:15,2,0.000,ALERT,211.70,301.17,59.981,1451553303,"274151322000052","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,590715.7,590715.7,3252,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553315,94966.00
12/31/2015 04:15,2,0.000,ALERT,212.38,302.07,59.986,1451553303,"201051344000585","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,313224.7,313224.7,14042,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451553317,94967.00
12/31/2015 04:15,2,0.000,ALERT,212.38,302.37,59.986,1451553303,"201051344001230","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,311707.2,311707.2,14084,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553319,94968.00
12/31/2015 04:15,2,0.000,ALERT,212.83,302.68,59.986,1451553303,"201051344000582","219011344069620",0.00,-2.50,0,301.17,304.48,0.0,0.0,0.000,306555.6,306555.6,14040,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553320,94969.00
12/31/2015 04:15,2,0.000,ALERT,211.93,301.77,59.986,1451553303,"201051344000955","219011344069620",0.00,-1.50,0,300.57,303.58,0.0,0.0,0.000,315601.3,315601.3,14028,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553322,94970.00
12/31/2015 04:15,2,0.000,ALERT,211.93,300.27,59.981,1451553303,"274151322000094","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,476323.9,476323.9,3399,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553324,94971.00
12/31/2015 04:15,2,0.000,ALERT,212.61,303.28,59.938,1451553303,"201051344000579","219011344069620",0.00,-1.50,0,302.68,306.28,0.0,0.0,0.000,317333.7,317333.7,9394,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553326,94972.00
12/31/2015 04:15,2,0.000,ALERT,212.16,302.07,59.986,1451553303,"201051344000890","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,314033.1,314033.1,14089,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553328,94973.00
12/31/2015 04:15,2,0.000,ALERT,212.61,302.07,59.938,1451553303,"201051344000438","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,315783.0,315783.0,14045,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451553330,94974.00
12/31/2015 04:15,2,0.000,ALERT,212.38,301.17,59.975,1451553303,"201051344000417","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,309956.9,309956.9,14092,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553331,94975.00
12/31/2015 04:15,2,0.000,ALERT,212.16,301.47,59.970,1451553303,"274151322000083","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,585118.4,585118.4,3272,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553334,94976.00
