ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 04:15,2,0.000,ALERT,212.61,301.47,59.975,1451553303,"274151322000076","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,621464.0,621464.0,3259,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553336,94977.00
12/31/2015 04:15,2,0.000,ALERT,212.83,303.58,59.959,1451553303,"201051344000868","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,301471.8,301471.8,9372,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553337,94978.00
12/31/2015 04:15,2,0.000,ALERT,212.16,302.07,59.970,1451553303,"274151322000095","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,614370.3,614370.3,3282,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553339,94979.00
12/31/2015 04:15,2,0.000,ALERT,212.61,302.68,59.981,1451553303,"201051344000988","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,301691.1,301691.1,9388,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553341,94980.00
12/31/2015 04:15,2,0.000,ALERT,212.16,301.17,59.986,1451553303,"201051344001025","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,313834.0,313834.0,14034,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553343,94981.00
12/31/2015 04:15,2,0.000,ALERT,212.61,302.98,59.975,1451553303,"201051344000458","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,311696.1,311696.1,9397,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553345,94982.00
12/31/2015 04:15,2,0.000,ALERT,213.29,302.68,59.970,1451553303,"201051344000853","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,308660.5,308660.5,9395,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451553346,94983.00
12/31/2015 04:15,2,0.000,ALERT,212.83,301.77,59.975,1451553303,"201051344000685","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,315338.2,315338.2,14077,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553348,94984.00
12/31/2015 04:15,2,0.000,ALERT,212.38,301.17,59.970,1451553303,"201051344000917","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,313012.9,313012.9,14071,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451553350,94985.00
12/31/2015 04:15,2,0.000,ALERT,212.61,302.07,59.970,1451553303,"201051344001145","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,316084.3,316084.3,14078,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451553352,94986.00
12/31/2015 04:15,2,0.000,ALERT,212.61,301.17,59.933,1451553303,"201051344000651","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,310262.8,310262.8,14051,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451553354,94987.00
12/31/2015 04:15,2,0.000,ALERT,211.70,300.57,59.975,1451553303,"274151322000088","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,568313.9,568313.9,3230,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553356,94988.00
12/31/2015 04:15,2,0.000,ALERT,212.83,300.57,59.970,1451553303,"274151322000068","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,476254.1,476254.1,3397,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553357,94989.00
12/31/2015 04:15,2,0.000,ALERT,211.93,301.47,59.933,1451553303,"201051344001135","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,306796.1,306796.1,14038,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553359,94990.00
12/31/2015 04:15,2,0.000,ALERT,212.38,303.28,59.970,1451553303,"201051344000594","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,312794.4,312794.4,9397,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553361,94991.00
12/31/2015 04:15,2,0.000,ALERT,212.61,301.77,59.965,1451553303,"201051344001203","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,313180.8,313180.8,14053,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451553363,94992.00
12/31/2015 04:15,2,0.000,ALERT,211.93,300.87,59.965,1451553303,"274151322000054","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,580426.7,580426.7,3237,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553364,94993.00
12/31/2015 04:15,2,0.000,ALERT,213.06,302.37,59.970,1451553303,"201051344000867","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,301879.7,301879.7,9385,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553366,94994.00
12/31/2015 04:15,2,0.000,ALERT,212.38,301.77,59.933,1451553303,"201051344001093","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,311504.7,311504.7,14060,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553368,94995.00
12/31/2015 04:15,2,0.000,ALERT,212.61,302.98,60.007,1451553303,"201051344000900","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,315008.2,315008.2,9368,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451553370,94996.00
12/31/2015 04:15,2,0.000,ALERT,212.83,302.07,59.970,1451553303,"201051344000648","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,308748.4,308748.4,9386,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553372,94997.00
12/31/2015 04:15,2,0.000,ALERT,212.83,303.28,59.981,1451553303,"201051344000569","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,316528.9,316528.9,9357,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451553374,94998.00
12/31/2015 04:15,2,0.000,ALERT,212.61,302.68,59.981,1451553303,"201051344000983","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,311612.4,311612.4,9382,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553376,94999.00
12/31/2015 04:15,2,0.000,ALERT,212.83,302.68,59.949,1451553303,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,307025.9,307025.9,9414,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553378,95000.00
12/31/2015 04:15,2,0.000,ALERT,213.29,303.28,59.965,1451553303,"201051344000576","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,309470.8,309470.8,9368,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553380,95001.00
12/31/2015 04:15,2,0.000,ALERT,212.16,299.97,59.986,1451553303,"274151322000087","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,555877.8,555877.8,3256,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451553381,95002.00
12/31/2015 04:30,2,0.000,ALERT,213.29,303.28,60.002,1451554204,"201051344000645","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,309952.2,309952.2,9375,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554206,95003.00
12/31/2015 04:30,2,0.000,ALERT,212.16,300.87,59.986,1451554204,"274151322000085","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,583169.9,583169.9,3243,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554207,95004.00
12/31/2015 04:30,2,0.000,ALERT,213.51,302.98,59.991,1451554204,"201051344000633","219011344069620",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,302728.3,302728.3,9412,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554209,95005.00
12/31/2015 04:30,2,0.000,ALERT,213.06,303.28,59.991,1451554204,"201051344000469","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,303882.4,303882.4,9394,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554211,95006.00
12/31/2015 04:30,2,0.000,ALERT,212.16,301.47,59.965,1451554204,"201051344000646","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,308572.6,308572.6,14053,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554213,95007.00
12/31/2015 04:30,2,0.000,ALERT,211.93,302.07,59.991,1451554204,"274151322000052","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,590715.7,590715.7,3254,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451554215,95008.00
12/31/2015 04:30,2,0.000,ALERT,212.38,302.07,59.991,1451554204,"201051344000585","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,313224.7,313224.7,14044,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554217,95009.00
12/31/2015 04:30,2,0.000,ALERT,212.16,302.07,59.986,1451554204,"201051344001230","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,311707.2,311707.2,14086,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554219,95010.00
12/31/2015 04:30,2,0.000,ALERT,212.83,302.68,59.959,1451554204,"201051344000582","219011344069620",0.00,-2.50,0,300.87,303.88,0.0,0.0,0.000,306555.6,306555.6,14042,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451554220,95011.00
12/31/2015 04:30,2,0.000,ALERT,211.70,301.47,60.018,1451554204,"201051344000955","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,315601.3,315601.3,14030,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451554222,95012.00
12/31/2015 04:30,2,0.000,ALERT,212.16,300.57,59.986,1451554204,"274151322000094","219011344069620",0.00,-2.00,0,299.37,302.37,0.0,0.0,0.000,476323.9,476323.9,3401,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554224,95013.00
12/31/2015 04:30,2,0.000,ALERT,212.83,303.88,60.028,1451554204,"201051344000579","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,317333.7,317333.7,9396,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554226,95014.00
12/31/2015 04:30,2,0.000,ALERT,211.93,301.77,59.986,1451554204,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,314033.1,314033.1,14091,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554228,95015.00
12/31/2015 04:30,2,0.000,ALERT,212.38,301.47,59.986,1451554204,"201051344000438","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,315783.0,315783.0,14047,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554229,95016.00
12/31/2015 04:30,2,0.000,ALERT,212.61,301.17,59.986,1451554204,"201051344000417","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,309956.9,309956.9,14094,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554231,95017.00
12/31/2015 04:30,2,0.000,ALERT,212.38,301.77,59.986,1451554204,"274151322000083","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,585118.4,585118.4,3274,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554233,95018.00
12/31/2015 04:30,2,0.000,ALERT,212.83,301.47,59.991,1451554204,"274151322000076","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,621464.0,621464.0,3261,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554235,95019.00
12/31/2015 04:30,2,0.000,ALERT,213.06,303.88,59.986,1451554204,"201051344000868","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,301471.8,301471.8,9374,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554237,95020.00
12/31/2015 04:30,2,0.000,ALERT,212.38,302.37,59.975,1451554204,"274151322000095","219011344069620",0.00,-2.00,0,300.87,303.88,0.0,0.0,0.000,614370.3,614370.3,3284,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554239,95021.00
12/31/2015 04:30,2,0.000,ALERT,212.61,303.28,60.012,1451554204,"201051344000988","219011344069620",0.00,-1.50,0,298.17,304.78,0.0,0.0,0.000,301691.1,301691.1,9390,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554241,95022.00
12/31/2015 04:30,2,0.000,ALERT,212.16,301.17,59.991,1451554204,"201051344001025","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,313834.0,313834.0,14036,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554243,95023.00
12/31/2015 04:30,2,0.000,ALERT,212.83,303.28,59.996,1451554204,"201051344000458","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,311696.1,311696.1,9399,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554245,95024.00
12/31/2015 04:30,2,0.000,ALERT,213.51,302.98,60.002,1451554204,"201051344000853","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,308660.5,308660.5,9397,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451554246,95025.00
12/31/2015 04:30,2,0.000,ALERT,212.61,301.77,60.028,1451554204,"201051344000685","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,315338.2,315338.2,14079,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451554248,95026.00
12/31/2015 04:30,2,0.000,ALERT,212.61,301.17,59.986,1451554204,"201051344000917","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,313012.9,313012.9,14073,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451554250,95027.00
12/31/2015 04:30,2,0.000,ALERT,212.61,302.07,59.986,1451554204,"201051344001145","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,316084.3,316084.3,14080,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554252,95028.00
12/31/2015 04:30,2,0.000,ALERT,212.38,301.17,59.991,1451554204,"201051344000651","219011344069620",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,310262.8,310262.8,14053,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554254,95029.00
12/31/2015 04:30,2,0.000,ALERT,211.93,300.57,59.986,1451554204,"274151322000088","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,568313.9,568313.9,3232,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554255,95030.00
12/31/2015 04:30,2,0.000,ALERT,213.06,300.87,60.023,1451554204,"274151322000068","219011344069620",0.00,-0.50,0,299.07,302.07,0.0,0.0,0.000,476254.1,476254.1,3399,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451554257,95031.00
12/31/2015 04:30,2,0.000,ALERT,212.16,301.77,60.007,1451554204,"201051344001135","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,306796.1,306796.1,14040,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554259,95032.00
12/31/2015 04:30,2,0.000,ALERT,212.61,303.88,59.991,1451554204,"201051344000594","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,312794.4,312794.4,9399,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554261,95033.00
12/31/2015 04:30,2,0.000,ALERT,212.38,301.17,59.991,1451554204,"201051344001203","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,313180.8,313180.8,14055,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554262,95034.00
12/31/2015 04:30,2,0.000,ALERT,212.16,301.77,59.981,1451554204,"274151322000054","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,580426.7,580426.7,3239,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554264,95035.00
12/31/2015 04:30,2,0.000,ALERT,213.29,302.98,59.996,1451554204,"201051344000867","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,301879.7,301879.7,9387,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554266,95036.00
12/31/2015 04:30,2,0.000,ALERT,212.38,301.77,59.991,1451554204,"201051344001093","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,311504.7,311504.7,14062,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554268,95037.00
12/31/2015 04:30,2,0.000,ALERT,212.83,303.28,60.007,1451554204,"201051344000900","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,315008.2,315008.2,9370,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451554270,95038.00
12/31/2015 04:30,2,0.000,ALERT,213.06,302.37,59.991,1451554204,"201051344000648","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,308748.4,308748.4,9388,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451554272,95039.00
12/31/2015 04:30,2,0.000,ALERT,212.83,303.58,59.996,1451554204,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,316528.9,316528.9,9359,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554274,95040.00
12/31/2015 04:30,2,0.000,ALERT,213.06,303.28,59.986,1451554204,"201051344000983","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,311612.4,311612.4,9384,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451554275,95041.00
12/31/2015 04:30,2,0.000,ALERT,212.83,302.98,59.991,1451554204,"201051344001158","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,307025.9,307025.9,9416,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451554277,95042.00
12/31/2015 04:30,2,0.000,ALERT,213.51,303.88,59.996,1451554204,"201051344000576","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,309470.8,309470.8,9370,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554279,95043.00
12/31/2015 04:30,2,0.000,ALERT,212.16,300.27,59.970,1451554204,"274151322000087","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,555877.8,555877.8,3258,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451554281,95044.00
12/31/2015 04:45,2,0.000,ALERT,213.06,302.68,59.944,1451555103,"201051344000645","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,309952.2,309952.2,9377,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555105,95045.00
12/31/2015 04:45,2,0.000,ALERT,211.93,300.57,59.981,1451555103,"274151322000085","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,583169.9,583169.9,3245,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555107,95046.00
12/31/2015 04:45,2,0.000,ALERT,213.29,302.37,59.986,1451555103,"201051344000633","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,302728.3,302728.3,9414,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451555109,95047.00
12/31/2015 04:45,2,0.000,ALERT,212.61,302.37,59.981,1451555103,"201051344000469","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,303882.4,303882.4,9396,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555111,95048.00
12/31/2015 04:45,2,0.000,ALERT,211.93,301.77,59.996,1451555103,"201051344000646","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,308572.6,308572.6,14055,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555112,95049.00
12/31/2015 04:45,2,0.000,ALERT,211.48,301.17,59.975,1451555103,"274151322000052","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,590715.7,590715.7,3256,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555114,95050.00
12/31/2015 04:45,2,0.000,ALERT,212.16,301.47,59.986,1451555103,"201051344000585","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,313224.7,313224.7,14046,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555116,95051.00
12/31/2015 04:45,2,0.000,ALERT,212.16,302.07,59.986,1451555103,"201051344001230","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,311707.2,311707.2,14088,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555118,95052.00
12/31/2015 04:45,2,0.000,ALERT,212.83,302.68,59.991,1451555103,"201051344000582","219011344069620",0.00,-2.50,0,300.57,303.88,0.0,0.0,0.000,306555.6,306555.6,14044,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451555120,95053.00
12/31/2015 04:45,2,0.000,ALERT,211.70,301.47,59.991,1451555103,"201051344000955","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,315601.3,315601.3,14032,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451555122,95054.00
12/31/2015 04:45,2,0.000,ALERT,211.70,300.27,59.965,1451555103,"274151322000094","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,476323.9,476323.9,3403,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555123,95055.00
12/31/2015 04:45,2,0.000,ALERT,212.38,302.98,59.981,1451555103,"201051344000579","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,317333.7,317333.7,9398,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451555125,95056.00
12/31/2015 04:45,2,0.000,ALERT,211.93,302.07,59.996,1451555103,"201051344000890","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,314033.1,314033.1,14093,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555127,95057.00
12/31/2015 04:45,2,0.000,ALERT,212.38,301.47,59.986,1451555103,"201051344000438","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,315783.0,315783.0,14049,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555129,95058.00
12/31/2015 04:45,2,0.000,ALERT,212.16,300.87,59.975,1451555103,"201051344000417","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,309956.9,309956.9,14096,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555131,95059.00
12/31/2015 04:45,2,0.000,ALERT,211.93,301.47,59.981,1451555103,"274151322000083","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,585118.4,585118.4,3276,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555132,95060.00
12/31/2015 04:45,2,0.000,ALERT,212.61,300.57,59.981,1451555103,"274151322000076","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,621464.0,621464.0,3263,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555134,95061.00
12/31/2015 04:45,2,0.000,ALERT,212.61,303.28,60.007,1451555103,"201051344000868","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,301471.8,301471.8,9376,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451555136,95062.00
12/31/2015 04:45,2,0.000,ALERT,211.93,302.37,60.007,1451555103,"274151322000095","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,614370.3,614370.3,3286,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555138,95063.00
12/31/2015 04:45,2,0.000,ALERT,212.38,302.37,59.981,1451555103,"201051344000988","219011344069620",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,301691.1,301691.1,9392,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555140,95064.00
12/31/2015 04:45,2,0.000,ALERT,211.93,300.87,59.991,1451555103,"201051344001025","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,313834.0,313834.0,14038,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555142,95065.00
12/31/2015 04:45,2,0.000,ALERT,212.61,302.68,59.986,1451555103,"201051344000458","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,311696.1,311696.1,9401,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555143,95066.00
12/31/2015 04:45,2,0.000,ALERT,213.06,302.37,59.975,1451555103,"201051344000853","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,308660.5,308660.5,9399,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555145,95067.00
12/31/2015 04:45,2,0.000,ALERT,212.38,301.47,59.975,1451555103,"201051344000685","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,315338.2,315338.2,14081,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555147,95068.00
12/31/2015 04:45,2,0.000,ALERT,212.38,301.17,59.970,1451555103,"201051344000917","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,313012.9,313012.9,14075,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555149,95069.00
12/31/2015 04:45,2,0.000,ALERT,212.61,301.77,59.975,1451555103,"201051344001145","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,316084.3,316084.3,14082,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451555150,95070.00
12/31/2015 04:45,2,0.000,ALERT,212.38,301.17,59.928,1451555103,"201051344000651","219011344069620",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,310262.8,310262.8,14055,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555152,95071.00
12/31/2015 04:45,2,0.000,ALERT,211.48,300.57,59.975,1451555103,"274151322000088","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,568313.9,568313.9,3234,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555154,95072.00
12/31/2015 04:45,2,0.000,ALERT,212.61,299.97,59.949,1451555103,"274151322000068","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,476254.1,476254.1,3401,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555156,95073.00
12/31/2015 04:45,2,0.000,ALERT,211.70,301.17,59.981,1451555103,"201051344001135","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,306796.1,306796.1,14042,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555158,95074.00
12/31/2015 04:45,2,0.000,ALERT,212.38,302.98,59.981,1451555103,"201051344000594","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,312794.4,312794.4,9401,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451555159,95075.00
12/31/2015 04:45,2,0.000,ALERT,212.16,301.17,59.975,1451555103,"201051344001203","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,313180.8,313180.8,14057,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451555161,95076.00
12/31/2015 04:45,2,0.000,ALERT,211.70,300.87,59.981,1451555103,"274151322000054","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,580426.7,580426.7,3241,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555163,95077.00
12/31/2015 04:45,2,0.000,ALERT,212.83,302.07,59.965,1451555103,"201051344000867","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,301879.7,301879.7,9389,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451555165,95078.00
12/31/2015 04:45,2,0.000,ALERT,212.38,301.47,59.981,1451555103,"201051344001093","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,311504.7,311504.7,14064,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555167,95079.00
12/31/2015 04:45,2,0.000,ALERT,212.38,302.37,59.981,1451555103,"201051344000900","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,315008.2,315008.2,9372,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555168,95080.00
12/31/2015 04:45,2,0.000,ALERT,212.83,301.77,59.986,1451555103,"201051344000648","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,308748.4,308748.4,9390,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555170,95081.00
12/31/2015 04:45,2,0.000,ALERT,212.61,303.28,59.975,1451555103,"201051344000569","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,316528.9,316528.9,9361,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555172,95082.00
12/31/2015 04:45,2,0.000,ALERT,212.38,302.68,59.986,1451555103,"201051344000983","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,311612.4,311612.4,9386,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555174,95083.00
12/31/2015 04:45,2,0.000,ALERT,212.61,302.37,59.981,1451555103,"201051344001158","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,307025.9,307025.9,9418,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555176,95084.00
12/31/2015 04:45,2,0.000,ALERT,212.83,302.68,59.981,1451555103,"201051344000576","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,309470.8,309470.8,9372,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555177,95085.00
12/31/2015 04:45,2,0.000,ALERT,212.16,300.57,59.986,1451555103,"274151322000087","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,555877.8,555877.8,3260,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451555179,95086.00
12/31/2015 05:00,2,0.000,ALERT,212.38,302.07,59.991,1451556004,"201051344000645","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,309952.2,309952.2,9379,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556006,95087.00
12/31/2015 05:00,2,0.000,ALERT,211.48,300.87,59.975,1451556004,"274151322000085","219011344069620",0.00,-1.50,0,299.37,305.98,0.0,0.0,0.000,583169.9,583169.9,3247,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556008,95088.00
12/31/2015 05:00,2,0.000,ALERT,212.61,301.77,59.975,1451556004,"201051344000633","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,302728.3,302728.3,9416,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556010,95089.00
12/31/2015 05:00,2,0.000,ALERT,212.16,302.07,59.975,1451556004,"201051344000469","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,303882.4,303882.4,9398,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556011,95090.00
12/31/2015 05:00,2,0.000,ALERT,211.03,300.27,59.970,1451556004,"201051344000646","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,308572.6,308572.6,14057,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556013,95091.00
12/31/2015 05:00,2,0.000,ALERT,211.25,301.47,59.949,1451556004,"274151322000052","219011344069620",0.00,-1.50,0,299.07,305.68,0.0,0.0,0.000,590715.7,590715.7,3258,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556015,95092.00
12/31/2015 05:00,2,0.000,ALERT,211.48,300.57,59.981,1451556004,"201051344000585","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,313224.7,313224.7,14048,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556017,95093.00
12/31/2015 05:00,2,0.000,ALERT,211.25,300.57,59.954,1451556004,"201051344001230","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,311707.2,311707.2,14090,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556019,95094.00
12/31/2015 05:00,2,0.000,ALERT,211.93,301.17,59.965,1451556004,"201051344000582","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,306555.6,306555.6,14046,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451556021,95095.00
12/31/2015 05:00,2,0.000,ALERT,211.03,300.27,59.959,1451556004,"201051344000955","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,315601.3,315601.3,14034,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556023,95096.00
12/31/2015 05:00,2,0.000,ALERT,211.48,299.97,59.949,1451556004,"274151322000094","219011344069620",0.00,-2.50,0,298.77,305.08,0.0,0.0,0.000,476323.9,476323.9,3405,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556025,95097.00
12/31/2015 05:00,2,0.000,ALERT,211.93,302.68,59.970,1451556004,"201051344000579","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,317333.7,317333.7,9400,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556027,95098.00
12/31/2015 05:00,2,0.000,ALERT,211.25,300.57,59.970,1451556004,"201051344000890","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,314033.1,314033.1,14095,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451556029,95099.00
12/31/2015 05:00,2,0.000,ALERT,211.70,300.27,59.975,1451556004,"201051344000438","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,315783.0,315783.0,14051,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451556030,95100.00
12/31/2015 05:00,2,0.000,ALERT,211.70,299.67,59.965,1451556004,"201051344000417","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,309956.9,309956.9,14098,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556032,95101.00
12/31/2015 05:00,2,0.000,ALERT,211.93,301.47,59.986,1451556004,"274151322000083","219011344069620",0.00,-1.50,0,299.97,305.98,0.0,0.0,0.000,585118.4,585118.4,3278,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556034,95102.00
12/31/2015 05:00,2,0.000,ALERT,212.16,300.57,59.970,1451556004,"274151322000076","219011344069620",0.00,-1.50,0,299.67,305.98,0.0,0.0,0.000,621464.0,621464.0,3265,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556036,95103.00
12/31/2015 05:00,2,0.000,ALERT,211.93,302.98,59.975,1451556004,"201051344000868","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,301471.8,301471.8,9378,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556038,95104.00
12/31/2015 05:00,2,0.000,ALERT,211.70,302.07,59.986,1451556004,"274151322000095","219011344069620",0.00,-2.50,0,300.87,306.88,0.0,0.0,0.000,614370.3,614370.3,3288,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556039,95105.00
12/31/2015 05:00,2,0.000,ALERT,211.70,301.77,59.981,1451556004,"201051344000988","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,301691.1,301691.1,9394,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556041,95106.00
12/31/2015 05:00,2,0.000,ALERT,211.03,299.07,59.975,1451556004,"201051344001025","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,313834.0,313834.0,14040,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451556043,95107.00
12/31/2015 05:00,2,0.000,ALERT,211.93,302.37,59.975,1451556004,"201051344000458","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,311696.1,311696.1,9403,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556045,95108.00
12/31/2015 05:00,2,0.000,ALERT,212.61,302.07,59.975,1451556004,"201051344000853","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,308660.5,308660.5,9401,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556047,95109.00
12/31/2015 05:00,2,0.000,ALERT,211.70,299.97,59.975,1451556004,"201051344000685","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,315338.2,315338.2,14083,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556048,95110.00
12/31/2015 05:00,2,0.000,ALERT,211.70,299.97,59.981,1451556004,"201051344000917","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,313012.9,313012.9,14077,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556050,95111.00
12/31/2015 05:00,2,0.000,ALERT,211.70,300.57,59.975,1451556004,"201051344001145","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,316084.3,316084.3,14084,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556052,95112.00
12/31/2015 05:00,2,0.000,ALERT,211.03,299.37,59.975,1451556004,"201051344000651","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,310262.8,310262.8,14057,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451556054,95113.00
12/31/2015 05:00,2,0.000,ALERT,211.25,300.57,59.991,1451556004,"274151322000088","219011344069620",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,568313.9,568313.9,3236,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451556056,95114.00
12/31/2015 05:00,2,0.000,ALERT,212.16,299.97,59.975,1451556004,"274151322000068","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,476254.1,476254.1,3403,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556057,95115.00
12/31/2015 05:00,2,0.000,ALERT,211.03,300.27,59.959,1451556004,"201051344001135","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,306796.1,306796.1,14044,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556059,95116.00
12/31/2015 05:00,2,0.000,ALERT,211.70,302.98,59.954,1451556004,"201051344000594","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,312794.4,312794.4,9403,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556061,95117.00
12/31/2015 05:00,2,0.000,ALERT,211.48,299.97,59.965,1451556004,"201051344001203","219011344069620",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,313180.8,313180.8,14059,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556063,95118.00
12/31/2015 05:00,2,0.000,ALERT,211.48,301.47,59.959,1451556004,"274151322000054","219011344069620",0.00,-1.00,0,299.37,305.68,0.0,0.0,0.000,580426.7,580426.7,3243,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556065,95119.00
12/31/2015 05:00,2,0.000,ALERT,212.38,302.07,59.970,1451556004,"201051344000867","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,301879.7,301879.7,9391,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556066,95120.00
12/31/2015 05:00,2,0.000,ALERT,211.25,300.27,59.970,1451556004,"201051344001093","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,311504.7,311504.7,14066,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556068,95121.00
12/31/2015 05:00,2,0.000,ALERT,211.70,302.37,59.965,1451556004,"201051344000900","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,315008.2,315008.2,9374,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556070,95122.00
