ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 05:00,2,0.000,ALERT,212.38,301.77,59.965,1451556004,"201051344000648","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,308748.4,308748.4,9392,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556072,95123.00
12/31/2015 05:00,2,0.000,ALERT,211.93,302.98,59.959,1451556004,"201051344000569","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,316528.9,316528.9,9363,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556074,95124.00
12/31/2015 05:00,2,0.000,ALERT,211.93,302.68,59.959,1451556004,"201051344000983","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,311612.4,311612.4,9388,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556075,95125.00
12/31/2015 05:00,2,0.000,ALERT,212.16,302.68,59.965,1451556004,"201051344001158","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,307025.9,307025.9,9420,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556077,95126.00
12/31/2015 05:00,2,0.000,ALERT,212.61,302.98,59.959,1451556004,"201051344000576","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,309470.8,309470.8,9374,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556079,95127.00
12/31/2015 05:00,2,0.000,ALERT,211.70,299.97,59.954,1451556004,"274151322000087","219011344069620",0.00,-0.50,0,298.47,304.78,0.0,0.0,0.000,555877.8,555877.8,3262,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556081,95128.00
12/31/2015 05:15,2,0.000,ALERT,212.16,302.37,60.012,1451556903,"201051344000645","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,309952.2,309952.2,9381,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451556905,95129.00
12/31/2015 05:15,2,0.000,ALERT,211.25,300.27,60.002,1451556903,"274151322000085","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,583169.9,583169.9,3249,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556907,95130.00
12/31/2015 05:15,2,0.000,ALERT,212.38,302.07,60.002,1451556903,"201051344000633","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,302728.3,302728.3,9418,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556908,95131.00
12/31/2015 05:15,2,0.000,ALERT,211.70,302.07,60.007,1451556903,"201051344000469","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,303882.4,303882.4,9400,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556910,95132.00
12/31/2015 05:15,2,0.000,ALERT,211.25,300.57,60.018,1451556903,"201051344000646","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,308572.6,308572.6,14059,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451556912,95133.00
12/31/2015 05:15,2,0.000,ALERT,210.80,300.57,59.986,1451556903,"274151322000052","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,590715.7,590715.7,3260,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556914,95134.00
12/31/2015 05:15,2,0.000,ALERT,211.48,300.87,60.034,1451556903,"201051344000585","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,313224.7,313224.7,14050,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451556916,95135.00
12/31/2015 05:15,2,0.000,ALERT,211.25,300.87,60.002,1451556903,"201051344001230","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,311707.2,311707.2,14092,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451556918,95136.00
12/31/2015 05:15,2,0.000,ALERT,211.93,301.77,60.002,1451556903,"201051344000582","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,306555.6,306555.6,14048,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556920,95137.00
12/31/2015 05:15,2,0.000,ALERT,211.03,300.57,60.039,1451556903,"201051344000955","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,315601.3,315601.3,14036,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556922,95138.00
12/31/2015 05:15,2,0.000,ALERT,211.25,299.67,60.012,1451556903,"274151322000094","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,476323.9,476323.9,3407,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556924,95139.00
12/31/2015 05:15,2,0.000,ALERT,211.70,302.98,60.007,1451556903,"201051344000579","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,317333.7,317333.7,9402,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556925,95140.00
12/31/2015 05:15,2,0.000,ALERT,211.03,300.87,60.002,1451556903,"201051344000890","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,314033.1,314033.1,14097,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556927,95141.00
12/31/2015 05:15,2,0.000,ALERT,211.25,300.27,60.007,1451556903,"201051344000438","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,315783.0,315783.0,14053,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556929,95142.00
12/31/2015 05:15,2,0.000,ALERT,211.48,299.97,59.970,1451556903,"201051344000417","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,309956.9,309956.9,14100,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556931,95143.00
12/31/2015 05:15,2,0.000,ALERT,211.25,300.57,60.028,1451556903,"274151322000083","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,585118.4,585118.4,3280,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451556933,95144.00
12/31/2015 05:15,2,0.000,ALERT,211.70,299.67,59.996,1451556903,"274151322000076","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,621464.0,621464.0,3267,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556934,95145.00
12/31/2015 05:15,2,0.000,ALERT,211.70,302.68,59.986,1451556903,"201051344000868","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,301471.8,301471.8,9380,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451556936,95146.00
12/31/2015 05:15,2,0.000,ALERT,211.03,300.87,59.986,1451556903,"274151322000095","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,614370.3,614370.3,3290,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556938,95147.00
12/31/2015 05:15,2,0.000,ALERT,211.48,301.77,60.039,1451556903,"201051344000988","219011344069620",0.00,-1.50,0,297.26,304.18,0.0,0.0,0.000,301691.1,301691.1,9396,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556940,95148.00
12/31/2015 05:15,2,0.000,ALERT,211.03,299.67,59.991,1451556903,"201051344001025","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,313834.0,313834.0,14042,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556942,95149.00
12/31/2015 05:15,2,0.000,ALERT,211.48,302.07,60.002,1451556903,"201051344000458","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,311696.1,311696.1,9405,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556944,95150.00
12/31/2015 05:15,2,0.000,ALERT,212.16,301.77,59.986,1451556903,"201051344000853","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,308660.5,308660.5,9403,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556946,95151.00
12/31/2015 05:15,2,0.000,ALERT,211.48,300.57,60.002,1451556903,"201051344000685","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,315338.2,315338.2,14085,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556948,95152.00
12/31/2015 05:15,2,0.000,ALERT,211.70,300.57,59.996,1451556903,"201051344000917","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,313012.9,313012.9,14079,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556950,95153.00
12/31/2015 05:15,2,0.000,ALERT,211.48,300.87,59.970,1451556903,"201051344001145","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,316084.3,316084.3,14086,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556951,95154.00
12/31/2015 05:15,2,0.000,ALERT,211.48,300.27,59.996,1451556903,"201051344000651","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,310262.8,310262.8,14059,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451556953,95155.00
12/31/2015 05:15,2,0.000,ALERT,210.57,299.37,59.986,1451556903,"274151322000088","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,568313.9,568313.9,3238,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556955,95156.00
12/31/2015 05:15,2,0.000,ALERT,211.70,299.37,60.002,1451556903,"274151322000068","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,476254.1,476254.1,3405,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556957,95157.00
12/31/2015 05:15,2,0.000,ALERT,211.03,300.87,59.996,1451556903,"201051344001135","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,306796.1,306796.1,14046,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451556959,95158.00
12/31/2015 05:15,2,0.000,ALERT,211.25,302.68,59.991,1451556903,"201051344000594","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,312794.4,312794.4,9405,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556960,95159.00
12/31/2015 05:15,2,0.000,ALERT,211.25,299.97,59.996,1451556903,"201051344001203","219011344069620",0.00,-2.50,0,297.57,303.58,0.0,0.0,0.000,313180.8,313180.8,14061,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556962,95160.00
12/31/2015 05:15,2,0.000,ALERT,211.03,300.87,60.007,1451556903,"274151322000054","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,580426.7,580426.7,3245,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556964,95161.00
12/31/2015 05:15,2,0.000,ALERT,211.93,301.77,59.981,1451556903,"201051344000867","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,301879.7,301879.7,9393,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556966,95162.00
12/31/2015 05:15,2,0.000,ALERT,211.25,300.57,59.975,1451556903,"201051344001093","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,311504.7,311504.7,14068,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451556968,95163.00
12/31/2015 05:15,2,0.000,ALERT,211.48,302.07,60.012,1451556903,"201051344000900","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,315008.2,315008.2,9376,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556969,95164.00
12/31/2015 05:15,2,0.000,ALERT,211.70,301.47,60.007,1451556903,"201051344000648","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,308748.4,308748.4,9394,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556971,95165.00
12/31/2015 05:15,2,0.000,ALERT,211.70,302.68,60.007,1451556903,"201051344000569","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,316528.9,316528.9,9365,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556973,95166.00
12/31/2015 05:15,2,0.000,ALERT,211.48,302.37,60.002,1451556903,"201051344000983","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,311612.4,311612.4,9390,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451556975,95167.00
12/31/2015 05:15,2,0.000,ALERT,211.48,301.77,60.007,1451556903,"201051344001158","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,307025.9,307025.9,9422,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556977,95168.00
12/31/2015 05:15,2,0.000,ALERT,212.16,302.68,60.007,1451556903,"201051344000576","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,309470.8,309470.8,9376,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556979,95169.00
12/31/2015 05:15,2,0.000,ALERT,211.03,298.77,59.996,1451556903,"274151322000087","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,555877.8,555877.8,3264,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451556981,95170.00
12/31/2015 05:30,2,0.000,ALERT,212.16,301.77,59.970,1451557803,"201051344000645","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,309952.2,309952.2,9383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557805,95171.00
12/31/2015 05:30,2,0.000,ALERT,211.03,299.37,59.975,1451557803,"274151322000085","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,583169.9,583169.9,3251,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557807,95172.00
12/31/2015 05:30,2,0.000,ALERT,212.16,301.17,59.991,1451557803,"201051344000633","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,302728.3,302728.3,9420,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557809,95173.00
12/31/2015 05:30,2,0.000,ALERT,211.70,301.77,59.965,1451557803,"201051344000469","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,303882.4,303882.4,9402,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557811,95174.00
12/31/2015 05:30,2,0.000,ALERT,210.80,299.67,59.986,1451557803,"201051344000646","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,308572.6,308572.6,14061,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557812,95175.00
12/31/2015 05:30,2,0.000,ALERT,210.57,299.37,59.981,1451557803,"274151322000052","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,590715.7,590715.7,3262,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557814,95176.00
12/31/2015 05:30,2,0.000,ALERT,211.25,300.27,59.981,1451557803,"201051344000585","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,313224.7,313224.7,14052,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557816,95177.00
12/31/2015 05:30,2,0.000,ALERT,211.03,300.27,60.007,1451557803,"201051344001230","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,311707.2,311707.2,14094,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557818,95178.00
12/31/2015 05:30,2,0.000,ALERT,211.48,300.87,59.986,1451557803,"201051344000582","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,306555.6,306555.6,14050,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451557820,95179.00
12/31/2015 05:30,2,0.000,ALERT,210.80,299.97,59.986,1451557803,"201051344000955","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,315601.3,315601.3,14038,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451557822,95180.00
12/31/2015 05:30,2,0.000,ALERT,211.03,299.37,59.975,1451557803,"274151322000094","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,476323.9,476323.9,3409,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557824,95181.00
12/31/2015 05:30,2,0.000,ALERT,211.70,302.68,59.938,1451557803,"201051344000579","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,317333.7,317333.7,9404,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557826,95182.00
12/31/2015 05:30,2,0.000,ALERT,210.80,299.97,59.986,1451557803,"201051344000890","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,314033.1,314033.1,14099,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451557828,95183.00
12/31/2015 05:30,2,0.000,ALERT,211.25,299.97,59.986,1451557803,"201051344000438","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,315783.0,315783.0,14055,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451557829,95184.00
12/31/2015 05:30,2,0.000,ALERT,211.03,299.07,59.975,1451557803,"201051344000417","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,309956.9,309956.9,14102,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451557831,95185.00
12/31/2015 05:30,2,0.000,ALERT,211.03,299.97,59.981,1451557803,"274151322000083","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,585118.4,585118.4,3282,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557833,95186.00
12/31/2015 05:30,2,0.000,ALERT,211.70,299.97,59.986,1451557803,"274151322000076","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,621464.0,621464.0,3269,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557835,95187.00
12/31/2015 05:30,2,0.000,ALERT,211.70,302.37,59.944,1451557803,"201051344000868","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,301471.8,301471.8,9382,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557837,95188.00
12/31/2015 05:30,2,0.000,ALERT,211.03,300.87,59.986,1451557803,"274151322000095","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,614370.3,614370.3,3292,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557839,95189.00
12/31/2015 05:30,2,0.000,ALERT,211.25,301.47,59.949,1451557803,"201051344000988","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,301691.1,301691.1,9398,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557840,95190.00
12/31/2015 05:30,2,0.000,ALERT,210.57,298.47,59.981,1451557803,"201051344001025","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,313834.0,313834.0,14044,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451557842,95191.00
12/31/2015 05:30,2,0.000,ALERT,211.48,301.77,59.981,1451557803,"201051344000458","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,311696.1,311696.1,9407,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451557844,95192.00
12/31/2015 05:30,2,0.000,ALERT,212.16,301.77,59.986,1451557803,"201051344000853","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,308660.5,308660.5,9405,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557846,95193.00
12/31/2015 05:30,2,0.000,ALERT,211.25,299.67,59.975,1451557803,"201051344000685","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,315338.2,315338.2,14087,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557847,95194.00
12/31/2015 05:30,2,0.000,ALERT,211.03,299.07,59.986,1451557803,"201051344000917","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,313012.9,313012.9,14081,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557849,95195.00
12/31/2015 05:30,2,0.000,ALERT,211.25,299.67,59.981,1451557803,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,316084.3,316084.3,14088,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557851,95196.00
12/31/2015 05:30,2,0.000,ALERT,211.03,298.77,59.991,1451557803,"201051344000651","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,310262.8,310262.8,14061,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557853,95197.00
12/31/2015 05:30,2,0.000,ALERT,210.57,299.97,59.981,1451557803,"274151322000088","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,568313.9,568313.9,3240,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557855,95198.00
12/31/2015 05:30,2,0.000,ALERT,211.48,298.77,59.970,1451557803,"274151322000068","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,476254.1,476254.1,3407,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557856,95199.00
12/31/2015 05:30,2,0.000,ALERT,210.57,299.37,59.981,1451557803,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,306796.1,306796.1,14048,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557858,95200.00
12/31/2015 05:30,2,0.000,ALERT,211.25,302.07,60.002,1451557803,"201051344000594","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,312794.4,312794.4,9407,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557860,95201.00
12/31/2015 05:30,2,0.000,ALERT,211.03,299.37,59.981,1451557803,"201051344001203","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,313180.8,313180.8,14063,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557862,95202.00
12/31/2015 05:30,2,0.000,ALERT,210.80,299.67,59.981,1451557803,"274151322000054","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,580426.7,580426.7,3247,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451557864,95203.00
12/31/2015 05:30,2,0.000,ALERT,211.93,301.47,59.991,1451557803,"201051344000867","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,301879.7,301879.7,9395,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451557866,95204.00
12/31/2015 05:30,2,0.000,ALERT,211.03,299.67,59.975,1451557803,"201051344001093","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,311504.7,311504.7,14070,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557868,95205.00
12/31/2015 05:30,2,0.000,ALERT,211.48,302.07,59.996,1451557803,"201051344000900","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,315008.2,315008.2,9378,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557870,95206.00
12/31/2015 05:30,2,0.000,ALERT,211.70,300.87,60.034,1451557803,"201051344000648","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,308748.4,308748.4,9396,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557871,95207.00
12/31/2015 05:30,2,0.000,ALERT,211.48,302.37,59.986,1451557803,"201051344000569","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,316528.9,316528.9,9367,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557873,95208.00
12/31/2015 05:30,2,0.000,ALERT,211.70,302.07,59.954,1451557803,"201051344000983","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,311612.4,311612.4,9392,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557875,95209.00
12/31/2015 05:30,2,0.000,ALERT,211.70,301.77,59.975,1451557803,"201051344001158","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,307025.9,307025.9,9424,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451557877,95210.00
12/31/2015 05:30,2,0.000,ALERT,212.16,302.37,59.996,1451557803,"201051344000576","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,309470.8,309470.8,9378,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557879,95211.00
12/31/2015 05:30,2,0.000,ALERT,211.03,298.77,59.949,1451557803,"274151322000087","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,555877.8,555877.8,3266,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451557881,95212.00
12/31/2015 05:45,2,0.000,ALERT,211.70,301.17,59.965,1451558704,"201051344000645","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,309952.2,309952.2,9385,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451558706,95213.00
12/31/2015 05:45,2,0.000,ALERT,210.57,299.07,59.965,1451558704,"274151322000085","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,583169.9,583169.9,3253,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558708,95214.00
12/31/2015 05:45,2,0.000,ALERT,211.70,300.87,59.975,1451558704,"201051344000633","219011344069620",0.00,-2.50,0,296.96,303.28,0.0,0.0,0.000,302728.3,302728.3,9422,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558709,95215.00
12/31/2015 05:45,2,0.000,ALERT,211.25,301.47,59.981,1451558704,"201051344000469","219011344069620",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,303882.4,303882.4,9404,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558711,95216.00
12/31/2015 05:45,2,0.000,ALERT,210.57,299.37,59.975,1451558704,"201051344000646","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,308572.6,308572.6,14063,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558713,95217.00
12/31/2015 05:45,2,0.000,ALERT,210.35,300.27,59.965,1451558704,"274151322000052","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,590715.7,590715.7,3264,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558715,95218.00
12/31/2015 05:45,2,0.000,ALERT,210.80,299.37,59.970,1451558704,"201051344000585","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,313224.7,313224.7,14054,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451558717,95219.00
12/31/2015 05:45,2,0.000,ALERT,210.80,299.97,59.975,1451558704,"201051344001230","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,311707.2,311707.2,14096,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558719,95220.00
12/31/2015 05:45,2,0.000,ALERT,211.25,300.27,59.970,1451558704,"201051344000582","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,306555.6,306555.6,14052,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558721,95221.00
12/31/2015 05:45,2,0.000,ALERT,210.35,299.07,59.949,1451558704,"201051344000955","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,315601.3,315601.3,14040,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558723,95222.00
12/31/2015 05:45,2,0.000,ALERT,210.80,299.37,59.981,1451558704,"274151322000094","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,476323.9,476323.9,3411,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451558724,95223.00
12/31/2015 05:45,2,0.000,ALERT,211.48,302.37,59.970,1451558704,"201051344000579","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,317333.7,317333.7,9406,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558726,95224.00
12/31/2015 05:45,2,0.000,ALERT,210.57,299.67,59.981,1451558704,"201051344000890","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,314033.1,314033.1,14101,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451558728,95225.00
12/31/2015 05:45,2,0.000,ALERT,210.80,299.37,60.018,1451558704,"201051344000438","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,315783.0,315783.0,14057,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558730,95226.00
12/31/2015 05:45,2,0.000,ALERT,210.80,298.47,59.986,1451558704,"201051344000417","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,309956.9,309956.9,14104,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558732,95227.00
12/31/2015 05:45,2,0.000,ALERT,210.57,299.97,59.986,1451558704,"274151322000083","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,585118.4,585118.4,3284,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558734,95228.00
12/31/2015 05:45,2,0.000,ALERT,211.48,299.37,59.975,1451558704,"274151322000076","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,621464.0,621464.0,3271,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558735,95229.00
12/31/2015 05:45,2,0.000,ALERT,211.03,302.07,59.986,1451558704,"201051344000868","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,301471.8,301471.8,9384,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558737,95230.00
12/31/2015 05:45,2,0.000,ALERT,210.80,300.87,59.991,1451558704,"274151322000095","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,614370.3,614370.3,3294,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558739,95231.00
12/31/2015 05:45,2,0.000,ALERT,211.03,301.17,59.986,1451558704,"201051344000988","219011344069620",0.00,-2.00,0,296.06,303.28,0.0,0.0,0.000,301691.1,301691.1,9400,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558741,95232.00
12/31/2015 05:45,2,0.000,ALERT,210.35,298.47,59.991,1451558704,"201051344001025","219011344069620",0.00,-3.00,0,296.06,301.77,0.0,0.0,0.000,313834.0,313834.0,14046,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558743,95233.00
12/31/2015 05:45,2,0.000,ALERT,211.03,301.77,60.002,1451558704,"201051344000458","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,311696.1,311696.1,9409,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558745,95234.00
12/31/2015 05:45,2,0.000,ALERT,211.70,301.47,59.981,1451558704,"201051344000853","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,308660.5,308660.5,9407,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558746,95235.00
12/31/2015 05:45,2,0.000,ALERT,211.03,299.07,59.996,1451558704,"201051344000685","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,315338.2,315338.2,14089,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558748,95236.00
12/31/2015 05:45,2,0.000,ALERT,210.80,298.77,59.986,1451558704,"201051344000917","219011344069620",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,313012.9,313012.9,14083,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558750,95237.00
12/31/2015 05:45,2,0.000,ALERT,211.03,299.37,60.034,1451558704,"201051344001145","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,316084.3,316084.3,14090,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451558752,95238.00
12/31/2015 05:45,2,0.000,ALERT,210.80,298.77,59.991,1451558704,"201051344000651","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,310262.8,310262.8,14063,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558754,95239.00
12/31/2015 05:45,2,0.000,ALERT,210.12,299.37,59.986,1451558704,"274151322000088","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,568313.9,568313.9,3242,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558755,95240.00
12/31/2015 05:45,2,0.000,ALERT,211.03,298.47,60.012,1451558704,"274151322000068","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,476254.1,476254.1,3409,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558757,95241.00
12/31/2015 05:45,2,0.000,ALERT,210.35,299.07,59.991,1451558704,"201051344001135","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,306796.1,306796.1,14050,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558759,95242.00
12/31/2015 05:45,2,0.000,ALERT,210.57,301.47,59.991,1451558704,"201051344000594","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,312794.4,312794.4,9409,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558761,95243.00
12/31/2015 05:45,2,0.000,ALERT,210.80,298.77,59.996,1451558704,"201051344001203","219011344069620",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,313180.8,313180.8,14065,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558763,95244.00
12/31/2015 05:45,2,0.000,ALERT,210.12,299.67,60.018,1451558704,"274151322000054","219011344069620",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,580426.7,580426.7,3249,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558764,95245.00
12/31/2015 05:45,2,0.000,ALERT,211.25,300.87,59.996,1451558704,"201051344000867","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,301879.7,301879.7,9397,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558766,95246.00
12/31/2015 05:45,2,0.000,ALERT,210.57,299.07,59.986,1451558704,"201051344001093","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,311504.7,311504.7,14072,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451558768,95247.00
12/31/2015 05:45,2,0.000,ALERT,210.80,301.17,59.991,1451558704,"201051344000900","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,315008.2,315008.2,9380,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558770,95248.00
12/31/2015 05:45,2,0.000,ALERT,211.25,300.57,59.986,1451558704,"201051344000648","219011344069620",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,308748.4,308748.4,9398,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558772,95249.00
12/31/2015 05:45,2,0.000,ALERT,211.03,301.77,59.986,1451558704,"201051344000569","219011344069620",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,316528.9,316528.9,9369,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558774,95250.00
12/31/2015 05:45,2,0.000,ALERT,211.03,301.47,59.986,1451558704,"201051344000983","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,311612.4,311612.4,9394,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558775,95251.00
12/31/2015 05:45,2,0.000,ALERT,210.80,300.57,59.986,1451558704,"201051344001158","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,307025.9,307025.9,9426,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558777,95252.00
12/31/2015 05:45,2,0.000,ALERT,211.03,301.17,60.023,1451558704,"201051344000576","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,309470.8,309470.8,9380,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558779,95253.00
12/31/2015 05:45,2,0.000,ALERT,209.90,297.57,59.965,1451558704,"274151322000087","219011344069620",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,555877.8,555877.8,3268,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451558781,95254.00
12/31/2015 06:00,2,0.000,ALERT,211.93,301.77,59.996,1451559603,"201051344000645","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,309952.2,309952.2,9387,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559605,95255.00
12/31/2015 06:00,2,0.000,ALERT,210.80,299.37,59.986,1451559603,"274151322000085","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,583169.9,583169.9,3255,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559606,95256.00
12/31/2015 06:00,2,0.000,ALERT,211.93,301.47,59.986,1451559603,"201051344000633","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,302728.3,302728.3,9424,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559608,95257.00
12/31/2015 06:00,2,0.000,ALERT,211.48,302.07,59.996,1451559603,"201051344000469","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,303882.4,303882.4,9406,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451559610,95258.00
12/31/2015 06:00,2,0.000,ALERT,210.57,299.37,59.944,1451559603,"201051344000646","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,308572.6,308572.6,14065,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559612,95259.00
12/31/2015 06:00,2,0.000,ALERT,210.57,299.97,59.981,1451559603,"274151322000052","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,590715.7,590715.7,3266,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559614,95260.00
12/31/2015 06:00,2,0.000,ALERT,211.03,299.97,59.959,1451559603,"201051344000585","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,313224.7,313224.7,14056,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451559616,95261.00
12/31/2015 06:00,2,0.000,ALERT,210.80,299.97,59.986,1451559603,"201051344001230","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,311707.2,311707.2,14098,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559617,95262.00
12/31/2015 06:00,2,0.000,ALERT,211.48,300.87,59.986,1451559603,"201051344000582","219011344069620",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,306555.6,306555.6,14054,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559619,95263.00
12/31/2015 06:00,2,0.000,ALERT,210.57,299.67,59.981,1451559603,"201051344000955","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,315601.3,315601.3,14042,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559621,95264.00
12/31/2015 06:00,2,0.000,ALERT,210.80,299.07,59.991,1451559603,"274151322000094","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,476323.9,476323.9,3413,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559623,95265.00
12/31/2015 06:00,2,0.000,ALERT,211.70,302.98,59.986,1451559603,"201051344000579","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,317333.7,317333.7,9408,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451559625,95266.00
12/31/2015 06:00,2,0.000,ALERT,210.80,300.27,59.991,1451559603,"201051344000890","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,314033.1,314033.1,14103,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451559627,95267.00
12/31/2015 06:00,2,0.000,ALERT,210.80,299.67,59.986,1451559603,"201051344000438","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,315783.0,315783.0,14059,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559628,95268.00
