ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 06:00,2,0.000,ALERT,211.03,299.37,59.975,1451559603,"201051344000417","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,309956.9,309956.9,14106,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559630,95269.00
12/31/2015 06:00,2,0.000,ALERT,210.80,300.27,59.975,1451559603,"274151322000083","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,585118.4,585118.4,3286,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559632,95270.00
12/31/2015 06:00,2,0.000,ALERT,211.48,300.87,59.981,1451559603,"274151322000076","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,621464.0,621464.0,3273,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559634,95271.00
12/31/2015 06:00,2,0.000,ALERT,211.48,302.68,59.975,1451559603,"201051344000868","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,301471.8,301471.8,9386,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559635,95272.00
12/31/2015 06:00,2,0.000,ALERT,210.80,300.57,59.959,1451559603,"274151322000095","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,614370.3,614370.3,3296,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559637,95273.00
12/31/2015 06:00,2,0.000,ALERT,211.03,301.47,59.954,1451559603,"201051344000988","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,301691.1,301691.1,9402,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559639,95274.00
12/31/2015 06:00,2,0.000,ALERT,210.57,299.07,59.970,1451559603,"201051344001025","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,313834.0,313834.0,14048,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559641,95275.00
12/31/2015 06:00,2,0.000,ALERT,211.25,301.77,59.959,1451559603,"201051344000458","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,311696.1,311696.1,9411,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559643,95276.00
12/31/2015 06:00,2,0.000,ALERT,211.93,301.77,60.002,1451559603,"201051344000853","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,308660.5,308660.5,9409,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559645,95277.00
12/31/2015 06:00,2,0.000,ALERT,211.25,299.67,59.970,1451559603,"201051344000685","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,315338.2,315338.2,14091,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559646,95278.00
12/31/2015 06:00,2,0.000,ALERT,211.03,299.07,59.959,1451559603,"201051344000917","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,313012.9,313012.9,14085,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559648,95279.00
12/31/2015 06:00,2,0.000,ALERT,211.25,299.97,59.970,1451559603,"201051344001145","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,316084.3,316084.3,14092,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559650,95280.00
12/31/2015 06:00,2,0.000,ALERT,211.03,299.07,59.965,1451559603,"201051344000651","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,310262.8,310262.8,14065,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559652,95281.00
12/31/2015 06:00,2,0.000,ALERT,210.35,299.97,59.959,1451559603,"274151322000088","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,568313.9,568313.9,3244,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559654,95282.00
12/31/2015 06:00,2,0.000,ALERT,211.48,299.07,59.996,1451559603,"274151322000068","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,476254.1,476254.1,3411,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559655,95283.00
12/31/2015 06:00,2,0.000,ALERT,210.35,299.37,59.981,1451559603,"201051344001135","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,306796.1,306796.1,14052,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559657,95284.00
12/31/2015 06:00,2,0.000,ALERT,211.03,302.07,59.959,1451559603,"201051344000594","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,312794.4,312794.4,9411,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451559659,95285.00
12/31/2015 06:00,2,0.000,ALERT,211.03,299.37,59.922,1451559603,"201051344001203","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,313180.8,313180.8,14067,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559661,95286.00
12/31/2015 06:00,2,0.000,ALERT,210.57,300.27,59.959,1451559603,"274151322000054","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,580426.7,580426.7,3251,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559663,95287.00
12/31/2015 06:00,2,0.000,ALERT,211.70,301.47,59.965,1451559603,"201051344000867","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,301879.7,301879.7,9399,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451559665,95288.00
12/31/2015 06:00,2,0.000,ALERT,210.80,299.37,59.970,1451559603,"201051344001093","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,311504.7,311504.7,14074,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451559666,95289.00
12/31/2015 06:00,2,0.000,ALERT,211.25,301.77,59.970,1451559603,"201051344000900","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,315008.2,315008.2,9382,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451559668,95290.00
12/31/2015 06:00,2,0.000,ALERT,211.48,301.17,59.965,1451559603,"201051344000648","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,308748.4,308748.4,9400,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559670,95291.00
12/31/2015 06:00,2,0.000,ALERT,211.48,302.37,59.970,1451559603,"201051344000569","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,316528.9,316528.9,9371,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451559672,95292.00
12/31/2015 06:00,2,0.000,ALERT,211.03,301.47,59.922,1451559603,"201051344000983","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,311612.4,311612.4,9396,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559674,95293.00
12/31/2015 06:00,2,0.000,ALERT,211.48,301.47,59.991,1451559603,"201051344001158","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,307025.9,307025.9,9428,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559676,95294.00
12/31/2015 06:00,2,0.000,ALERT,211.93,302.37,59.975,1451559603,"201051344000576","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,309470.8,309470.8,9382,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559677,95295.00
12/31/2015 06:00,2,0.000,ALERT,210.57,299.37,59.975,1451559603,"274151322000087","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,555877.8,555877.8,3270,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451559679,95296.00
12/31/2015 06:15,2,0.000,ALERT,211.48,301.17,59.970,1451560503,"201051344000645","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,309952.2,309952.2,9389,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560505,95297.00
12/31/2015 06:15,2,0.000,ALERT,210.80,299.37,59.954,1451560503,"274151322000085","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,583169.9,583169.9,3257,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560506,95298.00
12/31/2015 06:15,2,0.000,ALERT,211.70,300.87,59.965,1451560503,"201051344000633","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,302728.3,302728.3,9426,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560508,95299.00
12/31/2015 06:15,2,0.000,ALERT,211.48,301.47,59.949,1451560503,"201051344000469","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,303882.4,303882.4,9408,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560510,95300.00
12/31/2015 06:15,2,0.000,ALERT,210.35,299.97,59.970,1451560503,"201051344000646","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,308572.6,308572.6,14067,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560512,95301.00
12/31/2015 06:15,2,0.000,ALERT,210.57,299.97,59.970,1451560503,"274151322000052","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,590715.7,590715.7,3268,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560515,95302.00
12/31/2015 06:15,2,0.000,ALERT,210.57,299.97,59.965,1451560503,"201051344000585","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,313224.7,313224.7,14058,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560517,95303.00
12/31/2015 06:15,2,0.000,ALERT,210.57,300.27,59.970,1451560503,"201051344001230","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,311707.2,311707.2,14100,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560518,95304.00
12/31/2015 06:15,2,0.000,ALERT,211.03,300.87,59.965,1451560503,"201051344000582","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,306555.6,306555.6,14056,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560520,95305.00
12/31/2015 06:15,2,0.000,ALERT,209.90,299.67,59.959,1451560503,"201051344000955","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,315601.3,315601.3,14044,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451560522,95306.00
12/31/2015 06:15,2,0.000,ALERT,210.57,298.77,59.944,1451560503,"274151322000094","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,476323.9,476323.9,3415,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560524,95307.00
12/31/2015 06:15,2,0.000,ALERT,211.25,302.07,59.959,1451560503,"201051344000579","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,317333.7,317333.7,9410,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560526,95308.00
12/31/2015 06:15,2,0.000,ALERT,210.35,300.57,59.965,1451560503,"201051344000890","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,314033.1,314033.1,14105,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451560527,95309.00
12/31/2015 06:15,2,0.000,ALERT,210.80,299.97,59.922,1451560503,"201051344000438","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,315783.0,315783.0,14061,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560529,95310.00
12/31/2015 06:15,2,0.000,ALERT,210.57,299.07,59.954,1451560503,"201051344000417","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,309956.9,309956.9,14108,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451560531,95311.00
12/31/2015 06:15,2,0.000,ALERT,210.80,299.67,59.975,1451560503,"274151322000083","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,585118.4,585118.4,3288,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560533,95312.00
12/31/2015 06:15,2,0.000,ALERT,211.48,300.27,59.954,1451560503,"274151322000076","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,621464.0,621464.0,3275,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451560535,95313.00
12/31/2015 06:15,2,0.000,ALERT,211.25,301.77,59.954,1451560503,"201051344000868","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,301471.8,301471.8,9388,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560536,95314.00
12/31/2015 06:15,2,0.000,ALERT,210.57,300.57,59.954,1451560503,"274151322000095","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,614370.3,614370.3,3298,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560538,95315.00
12/31/2015 06:15,2,0.000,ALERT,211.25,301.47,59.959,1451560503,"201051344000988","219011344069620",0.00,-2.00,0,296.96,303.58,0.0,0.0,0.000,301691.1,301691.1,9404,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560540,95316.00
12/31/2015 06:15,2,0.000,ALERT,210.35,299.07,59.996,1451560503,"201051344001025","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,313834.0,313834.0,14050,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451560542,95317.00
12/31/2015 06:15,2,0.000,ALERT,211.25,301.47,59.970,1451560503,"201051344000458","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,311696.1,311696.1,9413,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560544,95318.00
12/31/2015 06:15,2,0.000,ALERT,211.93,301.17,59.965,1451560503,"201051344000853","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,308660.5,308660.5,9411,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560545,95319.00
12/31/2015 06:15,2,0.000,ALERT,210.80,299.97,59.959,1451560503,"201051344000685","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,315338.2,315338.2,14093,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560547,95320.00
12/31/2015 06:15,2,0.000,ALERT,210.80,299.67,59.975,1451560503,"201051344000917","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,313012.9,313012.9,14087,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451560549,95321.00
12/31/2015 06:15,2,0.000,ALERT,211.03,300.57,59.970,1451560503,"201051344001145","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,316084.3,316084.3,14094,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560551,95322.00
12/31/2015 06:15,2,0.000,ALERT,210.57,299.37,59.965,1451560503,"201051344000651","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,310262.8,310262.8,14067,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560553,95323.00
12/31/2015 06:15,2,0.000,ALERT,210.35,299.67,59.970,1451560503,"274151322000088","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,568313.9,568313.9,3246,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560554,95324.00
12/31/2015 06:15,2,0.000,ALERT,211.48,298.77,59.954,1451560503,"274151322000068","219011344069620",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,476254.1,476254.1,3413,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560556,95325.00
12/31/2015 06:15,2,0.000,ALERT,210.12,299.97,59.970,1451560503,"201051344001135","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,306796.1,306796.1,14054,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451560558,95326.00
12/31/2015 06:15,2,0.000,ALERT,211.03,301.77,59.954,1451560503,"201051344000594","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,312794.4,312794.4,9413,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560560,95327.00
12/31/2015 06:15,2,0.000,ALERT,210.57,299.67,59.970,1451560503,"201051344001203","219011344069620",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,313180.8,313180.8,14069,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560562,95328.00
12/31/2015 06:15,2,0.000,ALERT,210.35,300.27,59.938,1451560503,"274151322000054","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,580426.7,580426.7,3253,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560563,95329.00
12/31/2015 06:15,2,0.000,ALERT,211.70,301.17,59.970,1451560503,"201051344000867","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,301879.7,301879.7,9401,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451560565,95330.00
12/31/2015 06:15,2,0.000,ALERT,210.57,299.97,59.959,1451560503,"201051344001093","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,311504.7,311504.7,14076,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451560567,95331.00
12/31/2015 06:15,2,0.000,ALERT,211.03,301.47,59.970,1451560503,"201051344000900","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,315008.2,315008.2,9384,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560569,95332.00
12/31/2015 06:15,2,0.000,ALERT,211.48,300.57,59.975,1451560503,"201051344000648","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,308748.4,308748.4,9402,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560570,95333.00
12/31/2015 06:15,2,0.000,ALERT,211.48,301.77,59.996,1451560503,"201051344000569","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,316528.9,316528.9,9373,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451560572,95334.00
12/31/2015 06:15,2,0.000,ALERT,211.03,300.87,59.970,1451560503,"201051344000983","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,311612.4,311612.4,9398,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560574,95335.00
12/31/2015 06:15,2,0.000,ALERT,211.25,300.87,59.986,1451560503,"201051344001158","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,307025.9,307025.9,9430,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560576,95336.00
12/31/2015 06:15,2,0.000,ALERT,211.70,301.47,59.981,1451560503,"201051344000576","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,309470.8,309470.8,9384,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560578,95337.00
12/31/2015 06:15,2,0.000,ALERT,210.57,298.17,59.965,1451560503,"274151322000087","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,555877.8,555877.8,3272,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451560580,95338.00
12/31/2015 06:30,2,0.000,ALERT,212.16,302.37,59.975,1451561403,"201051344000645","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,309952.2,309952.2,9391,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451561405,95339.00
12/31/2015 06:30,2,0.000,ALERT,211.03,299.67,59.986,1451561403,"274151322000085","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,583169.9,583169.9,3259,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561407,95340.00
12/31/2015 06:30,2,0.000,ALERT,212.16,301.47,59.996,1451561403,"201051344000633","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,302728.3,302728.3,9428,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561409,95341.00
12/31/2015 06:30,2,0.000,ALERT,211.70,301.77,59.975,1451561403,"201051344000469","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,303882.4,303882.4,9410,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561411,95342.00
12/31/2015 06:30,2,0.000,ALERT,210.57,300.27,59.965,1451561403,"201051344000646","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,308572.6,308572.6,14069,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451561412,95343.00
12/31/2015 06:30,2,0.000,ALERT,210.57,299.07,59.970,1451561403,"274151322000052","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,590715.7,590715.7,3270,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561414,95344.00
12/31/2015 06:30,2,0.000,ALERT,211.03,300.27,59.965,1451561403,"201051344000585","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,313224.7,313224.7,14060,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561416,95345.00
12/31/2015 06:30,2,0.000,ALERT,210.80,300.57,59.959,1451561403,"201051344001230","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,311707.2,311707.2,14102,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561418,95346.00
12/31/2015 06:30,2,0.000,ALERT,211.25,301.17,59.975,1451561403,"201051344000582","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,306555.6,306555.6,14058,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561420,95347.00
12/31/2015 06:30,2,0.000,ALERT,210.57,300.27,59.975,1451561403,"201051344000955","219011344069620",0.00,-2.50,0,298.17,301.47,0.0,0.0,0.000,315601.3,315601.3,14046,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561422,95348.00
12/31/2015 06:30,2,0.000,ALERT,210.80,299.07,59.959,1451561403,"274151322000094","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,476323.9,476323.9,3417,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561423,95349.00
12/31/2015 06:30,2,0.000,ALERT,211.48,302.37,59.975,1451561403,"201051344000579","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,317333.7,317333.7,9412,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451561425,95350.00
12/31/2015 06:30,2,0.000,ALERT,210.80,300.57,59.970,1451561403,"201051344000890","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,314033.1,314033.1,14107,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561427,95351.00
12/31/2015 06:30,2,0.000,ALERT,210.80,299.97,59.965,1451561403,"201051344000438","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,315783.0,315783.0,14063,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561429,95352.00
12/31/2015 06:30,2,0.000,ALERT,211.03,299.97,59.970,1451561403,"201051344000417","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,309956.9,309956.9,14110,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561430,95353.00
12/31/2015 06:30,2,0.000,ALERT,211.03,300.27,59.975,1451561403,"274151322000083","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,585118.4,585118.4,3290,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451561432,95354.00
12/31/2015 06:30,2,0.000,ALERT,211.48,299.67,59.965,1451561403,"274151322000076","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,621464.0,621464.0,3277,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561434,95355.00
12/31/2015 06:30,2,0.000,ALERT,211.48,302.68,59.965,1451561403,"201051344000868","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,301471.8,301471.8,9390,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561436,95356.00
12/31/2015 06:30,2,0.000,ALERT,210.80,300.57,59.959,1451561403,"274151322000095","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,614370.3,614370.3,3300,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561438,95357.00
12/31/2015 06:30,2,0.000,ALERT,211.25,301.47,59.970,1451561403,"201051344000988","219011344069620",0.00,-2.00,0,296.96,303.28,0.0,0.0,0.000,301691.1,301691.1,9406,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451561440,95358.00
12/31/2015 06:30,2,0.000,ALERT,210.57,299.37,59.970,1451561403,"201051344001025","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,313834.0,313834.0,14052,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561442,95359.00
12/31/2015 06:30,2,0.000,ALERT,211.25,301.47,59.965,1451561403,"201051344000458","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,311696.1,311696.1,9415,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561443,95360.00
12/31/2015 06:30,2,0.000,ALERT,211.93,301.47,59.981,1451561403,"201051344000853","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,308660.5,308660.5,9413,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561445,95361.00
12/31/2015 06:30,2,0.000,ALERT,211.25,300.27,59.949,1451561403,"201051344000685","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,315338.2,315338.2,14095,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561447,95362.00
12/31/2015 06:30,2,0.000,ALERT,210.80,299.37,59.938,1451561403,"201051344000917","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,313012.9,313012.9,14089,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561449,95363.00
12/31/2015 06:30,2,0.000,ALERT,211.03,300.57,59.970,1451561403,"201051344001145","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,316084.3,316084.3,14096,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561451,95364.00
12/31/2015 06:30,2,0.000,ALERT,210.80,299.37,59.970,1451561403,"201051344000651","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,310262.8,310262.8,14069,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561453,95365.00
12/31/2015 06:30,2,0.000,ALERT,210.35,299.67,59.975,1451561403,"274151322000088","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,568313.9,568313.9,3248,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561454,95366.00
12/31/2015 06:30,2,0.000,ALERT,211.25,298.77,59.970,1451561403,"274151322000068","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,476254.1,476254.1,3415,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561456,95367.00
12/31/2015 06:30,2,0.000,ALERT,210.57,300.27,59.970,1451561403,"201051344001135","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,306796.1,306796.1,14056,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561458,95368.00
12/31/2015 06:30,2,0.000,ALERT,211.03,301.77,59.938,1451561403,"201051344000594","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,312794.4,312794.4,9415,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451561460,95369.00
12/31/2015 06:30,2,0.000,ALERT,211.03,300.27,59.981,1451561403,"201051344001203","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,313180.8,313180.8,14071,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561461,95370.00
12/31/2015 06:30,2,0.000,ALERT,210.57,299.37,59.991,1451561403,"274151322000054","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,580426.7,580426.7,3255,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561463,95371.00
12/31/2015 06:30,2,0.000,ALERT,211.70,300.87,59.965,1451561403,"201051344000867","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,301879.7,301879.7,9403,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451561465,95372.00
12/31/2015 06:30,2,0.000,ALERT,210.80,300.27,59.970,1451561403,"201051344001093","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,311504.7,311504.7,14078,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561467,95373.00
12/31/2015 06:30,2,0.000,ALERT,211.25,301.17,59.970,1451561403,"201051344000900","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,315008.2,315008.2,9386,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561469,95374.00
12/31/2015 06:30,2,0.000,ALERT,211.48,300.57,59.954,1451561403,"201051344000648","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,308748.4,308748.4,9404,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561471,95375.00
12/31/2015 06:30,2,0.000,ALERT,211.48,301.77,60.002,1451561403,"201051344000569","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,316528.9,316528.9,9375,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561472,95376.00
12/31/2015 06:30,2,0.000,ALERT,211.25,301.47,59.965,1451561403,"201051344000983","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,311612.4,311612.4,9400,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561474,95377.00
12/31/2015 06:30,2,0.000,ALERT,211.48,301.17,59.970,1451561403,"201051344001158","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,307025.9,307025.9,9432,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451561476,95378.00
12/31/2015 06:30,2,0.000,ALERT,211.93,301.77,59.965,1451561403,"201051344000576","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,309470.8,309470.8,9386,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451561478,95379.00
12/31/2015 06:30,2,0.000,ALERT,210.80,298.77,59.949,1451561403,"274151322000087","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,555877.8,555877.8,3274,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451561480,95380.00
12/31/2015 06:45,2,0.000,ALERT,211.93,301.77,59.991,1451562303,"201051344000645","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,309952.2,309952.2,9393,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562305,95381.00
12/31/2015 06:45,2,0.000,ALERT,210.80,299.67,59.981,1451562303,"274151322000085","219011344069620",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,583169.9,583169.9,3261,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562307,95382.00
12/31/2015 06:45,2,0.000,ALERT,212.16,301.47,59.986,1451562303,"201051344000633","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,302728.3,302728.3,9430,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451562309,95383.00
12/31/2015 06:45,2,0.000,ALERT,211.48,302.07,59.986,1451562303,"201051344000469","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,303882.4,303882.4,9412,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562310,95384.00
12/31/2015 06:45,2,0.000,ALERT,210.80,300.27,60.002,1451562303,"201051344000646","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,308572.6,308572.6,14071,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562312,95385.00
12/31/2015 06:45,2,0.000,ALERT,210.35,300.57,60.007,1451562303,"274151322000052","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,590715.7,590715.7,3272,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562314,95386.00
12/31/2015 06:45,2,0.000,ALERT,211.03,300.27,59.981,1451562303,"201051344000585","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,313224.7,313224.7,14062,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451562316,95387.00
12/31/2015 06:45,2,0.000,ALERT,210.80,300.27,59.991,1451562303,"201051344001230","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,311707.2,311707.2,14104,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562318,95388.00
12/31/2015 06:45,2,0.000,ALERT,211.25,300.87,59.975,1451562303,"201051344000582","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,306555.6,306555.6,14060,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562320,95389.00
12/31/2015 06:45,2,0.000,ALERT,210.57,299.97,59.975,1451562303,"201051344000955","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,315601.3,315601.3,14048,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562321,95390.00
12/31/2015 06:45,2,0.000,ALERT,210.57,299.07,59.975,1451562303,"274151322000094","219011344069620",0.00,-3.00,0,297.26,300.57,0.0,0.0,0.000,476323.9,476323.9,3419,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562323,95391.00
12/31/2015 06:45,2,0.000,ALERT,211.48,302.68,59.970,1451562303,"201051344000579","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,317333.7,317333.7,9414,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562325,95392.00
12/31/2015 06:45,2,0.000,ALERT,210.80,300.57,59.965,1451562303,"201051344000890","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,314033.1,314033.1,14109,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562327,95393.00
12/31/2015 06:45,2,0.000,ALERT,211.03,300.27,59.996,1451562303,"201051344000438","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,315783.0,315783.0,14065,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451562329,95394.00
12/31/2015 06:45,2,0.000,ALERT,211.03,299.37,59.965,1451562303,"201051344000417","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,309956.9,309956.9,14112,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562330,95395.00
12/31/2015 06:45,2,0.000,ALERT,210.80,300.27,59.975,1451562303,"274151322000083","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,585118.4,585118.4,3292,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451562332,95396.00
12/31/2015 06:45,2,0.000,ALERT,211.48,299.67,59.959,1451562303,"274151322000076","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,621464.0,621464.0,3279,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562334,95397.00
12/31/2015 06:45,2,0.000,ALERT,211.48,302.68,59.986,1451562303,"201051344000868","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,301471.8,301471.8,9392,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562336,95398.00
12/31/2015 06:45,2,0.000,ALERT,210.80,301.17,59.965,1451562303,"274151322000095","219011344069620",0.00,-3.00,0,299.07,302.07,0.0,0.0,0.000,614370.3,614370.3,3302,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451562338,95399.00
12/31/2015 06:45,2,0.000,ALERT,211.25,301.17,59.965,1451562303,"201051344000988","219011344069620",0.00,-2.00,0,296.96,303.28,0.0,0.0,0.000,301691.1,301691.1,9408,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562340,95400.00
12/31/2015 06:45,2,0.000,ALERT,210.57,298.77,59.970,1451562303,"201051344001025","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,313834.0,313834.0,14054,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451562341,95401.00
12/31/2015 06:45,2,0.000,ALERT,211.25,301.77,59.986,1451562303,"201051344000458","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,311696.1,311696.1,9417,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562343,95402.00
12/31/2015 06:45,2,0.000,ALERT,211.93,301.17,59.986,1451562303,"201051344000853","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,308660.5,308660.5,9415,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562345,95403.00
12/31/2015 06:45,2,0.000,ALERT,211.03,299.97,60.018,1451562303,"201051344000685","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,315338.2,315338.2,14097,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451562347,95404.00
12/31/2015 06:45,2,0.000,ALERT,211.03,299.67,59.975,1451562303,"201051344000917","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,313012.9,313012.9,14091,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451562349,95405.00
12/31/2015 06:45,2,0.000,ALERT,211.03,300.27,59.965,1451562303,"201051344001145","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,316084.3,316084.3,14098,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451562350,95406.00
12/31/2015 06:45,2,0.000,ALERT,211.03,299.37,59.970,1451562303,"201051344000651","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,310262.8,310262.8,14071,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451562352,95407.00
12/31/2015 06:45,2,0.000,ALERT,210.35,299.37,59.965,1451562303,"274151322000088","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,568313.9,568313.9,3250,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562354,95408.00
12/31/2015 06:45,2,0.000,ALERT,211.25,298.47,59.954,1451562303,"274151322000068","219011344069620",0.00,-1.50,0,297.26,300.27,0.0,0.0,0.000,476254.1,476254.1,3417,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562356,95409.00
12/31/2015 06:45,2,0.000,ALERT,210.57,300.27,59.970,1451562303,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,306796.1,306796.1,14058,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451562358,95410.00
12/31/2015 06:45,2,0.000,ALERT,211.03,302.07,59.965,1451562303,"201051344000594","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,312794.4,312794.4,9417,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451562360,95411.00
12/31/2015 06:45,2,0.000,ALERT,211.03,299.67,59.938,1451562303,"201051344001203","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,313180.8,313180.8,14073,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451562362,95412.00
12/31/2015 06:45,2,0.000,ALERT,210.57,299.97,59.986,1451562303,"274151322000054","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,580426.7,580426.7,3257,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562363,95413.00
12/31/2015 06:45,2,0.000,ALERT,211.70,301.17,59.959,1451562303,"201051344000867","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,301879.7,301879.7,9405,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451562365,95414.00
