ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 06:45,2,0.000,ALERT,210.80,299.97,59.981,1451562303,"201051344001093","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,311504.7,311504.7,14080,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451562367,95415.00
12/31/2015 06:45,2,0.000,ALERT,211.25,301.77,59.959,1451562303,"201051344000900","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,315008.2,315008.2,9388,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562369,95416.00
12/31/2015 06:45,2,0.000,ALERT,211.48,300.87,60.002,1451562303,"201051344000648","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,308748.4,308748.4,9406,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562371,95417.00
12/31/2015 06:45,2,0.000,ALERT,211.48,302.37,59.965,1451562303,"201051344000569","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,316528.9,316528.9,9377,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451562372,95418.00
12/31/2015 06:45,2,0.000,ALERT,211.03,301.47,59.970,1451562303,"201051344000983","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,311612.4,311612.4,9402,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562374,95419.00
12/31/2015 06:45,2,0.000,ALERT,211.48,301.47,60.002,1451562303,"201051344001158","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,307025.9,307025.9,9434,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562376,95420.00
12/31/2015 06:45,2,0.000,ALERT,211.93,302.07,59.965,1451562303,"201051344000576","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,309470.8,309470.8,9388,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562378,95421.00
12/31/2015 06:45,2,0.000,ALERT,210.57,298.17,59.959,1451562303,"274151322000087","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,555877.8,555877.8,3276,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451562380,95422.00
12/31/2015 07:00,2,0.000,ALERT,211.25,300.57,59.949,1451563203,"201051344000645","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,309952.2,309952.2,9395,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451563205,95423.00
12/31/2015 07:00,2,0.000,ALERT,210.57,299.07,59.975,1451563203,"274151322000085","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,583169.9,583169.9,3263,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563207,95424.00
12/31/2015 07:00,2,0.000,ALERT,211.70,300.57,59.959,1451563203,"201051344000633","219011344069620",0.00,-2.50,0,298.17,305.08,0.0,0.0,0.000,302728.3,302728.3,9432,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563209,95425.00
12/31/2015 07:00,2,0.000,ALERT,211.03,300.57,59.991,1451563203,"201051344000469","219011344069620",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,303882.4,303882.4,9414,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563211,95426.00
12/31/2015 07:00,2,0.000,ALERT,209.90,298.47,59.954,1451563203,"201051344000646","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,308572.6,308572.6,14073,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563212,95427.00
12/31/2015 07:00,2,0.000,ALERT,210.12,299.97,59.949,1451563203,"274151322000052","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,590715.7,590715.7,3274,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563214,95428.00
12/31/2015 07:00,2,0.000,ALERT,210.12,298.47,59.954,1451563203,"201051344000585","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,313224.7,313224.7,14064,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451563216,95429.00
12/31/2015 07:00,2,0.000,ALERT,209.90,298.47,59.965,1451563203,"201051344001230","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,311707.2,311707.2,14106,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563218,95430.00
12/31/2015 07:00,2,0.000,ALERT,210.57,299.07,59.959,1451563203,"201051344000582","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,306555.6,306555.6,14062,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563220,95431.00
12/31/2015 07:00,2,0.000,ALERT,209.67,298.47,59.954,1451563203,"201051344000955","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,315601.3,315601.3,14050,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563222,95432.00
12/31/2015 07:00,2,0.000,ALERT,210.35,298.47,59.944,1451563203,"274151322000094","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,476323.9,476323.9,3421,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563223,95433.00
12/31/2015 07:00,2,0.000,ALERT,211.03,301.47,59.954,1451563203,"201051344000579","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,317333.7,317333.7,9416,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451563225,95434.00
12/31/2015 07:00,2,0.000,ALERT,209.67,298.17,59.959,1451563203,"201051344000890","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,314033.1,314033.1,14111,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563227,95435.00
12/31/2015 07:00,2,0.000,ALERT,209.90,298.17,59.959,1451563203,"201051344000438","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,315783.0,315783.0,14067,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563229,95436.00
12/31/2015 07:00,2,0.000,ALERT,210.12,297.57,59.949,1451563203,"201051344000417","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,309956.9,309956.9,14114,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563230,95437.00
12/31/2015 07:00,2,0.000,ALERT,210.35,299.07,59.917,1451563203,"274151322000083","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,585118.4,585118.4,3294,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563232,95438.00
12/31/2015 07:00,2,0.000,ALERT,211.03,299.37,59.949,1451563203,"274151322000076","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,621464.0,621464.0,3281,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563234,95439.00
12/31/2015 07:00,2,0.000,ALERT,210.80,301.17,59.970,1451563203,"201051344000868","219011344069620",0.00,-2.50,0,300.27,305.98,0.0,0.0,0.000,301471.8,301471.8,9394,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563236,95440.00
12/31/2015 07:00,2,0.000,ALERT,210.35,299.97,59.959,1451563203,"274151322000095","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,614370.3,614370.3,3304,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563238,95441.00
12/31/2015 07:00,2,0.000,ALERT,210.80,300.27,59.959,1451563203,"201051344000988","219011344069620",0.00,-2.00,0,296.96,304.48,0.0,0.0,0.000,301691.1,301691.1,9410,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563240,95442.00
12/31/2015 07:00,2,0.000,ALERT,209.67,296.96,59.954,1451563203,"201051344001025","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,313834.0,313834.0,14056,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563241,95443.00
12/31/2015 07:00,2,0.000,ALERT,210.80,300.57,59.959,1451563203,"201051344000458","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,311696.1,311696.1,9419,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563243,95444.00
12/31/2015 07:00,2,0.000,ALERT,211.48,300.57,59.954,1451563203,"201051344000853","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,308660.5,308660.5,9417,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563245,95445.00
12/31/2015 07:00,2,0.000,ALERT,210.12,298.17,59.949,1451563203,"201051344000685","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,315338.2,315338.2,14099,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563247,95446.00
12/31/2015 07:00,2,0.000,ALERT,210.12,297.57,59.954,1451563203,"201051344000917","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,313012.9,313012.9,14093,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451563249,95447.00
12/31/2015 07:00,2,0.000,ALERT,210.12,298.47,59.981,1451563203,"201051344001145","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,316084.3,316084.3,14100,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563250,95448.00
12/31/2015 07:00,2,0.000,ALERT,209.90,297.26,59.959,1451563203,"201051344000651","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,310262.8,310262.8,14073,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563252,95449.00
12/31/2015 07:00,2,0.000,ALERT,209.67,298.77,59.949,1451563203,"274151322000088","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,568313.9,568313.9,3252,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563254,95450.00
12/31/2015 07:00,2,0.000,ALERT,210.80,297.57,59.949,1451563203,"274151322000068","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,476254.1,476254.1,3419,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563256,95451.00
12/31/2015 07:00,2,0.000,ALERT,209.44,297.87,59.954,1451563203,"201051344001135","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,306796.1,306796.1,14060,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563258,95452.00
12/31/2015 07:00,2,0.000,ALERT,210.57,301.17,59.959,1451563203,"201051344000594","219011344069620",0.00,-2.50,0,299.37,305.68,0.0,0.0,0.000,312794.4,312794.4,9419,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451563260,95453.00
12/31/2015 07:00,2,0.000,ALERT,209.67,297.26,59.949,1451563203,"201051344001203","219011344069620",0.00,-3.00,0,296.66,303.28,0.0,0.0,0.000,313180.8,313180.8,14075,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563261,95454.00
12/31/2015 07:00,2,0.000,ALERT,209.90,298.77,59.922,1451563203,"274151322000054","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,580426.7,580426.7,3259,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563263,95455.00
12/31/2015 07:00,2,0.000,ALERT,211.03,299.97,59.938,1451563203,"201051344000867","219011344069620",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,301879.7,301879.7,9407,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451563265,95456.00
12/31/2015 07:00,2,0.000,ALERT,209.67,297.57,59.949,1451563203,"201051344001093","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,311504.7,311504.7,14082,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563267,95457.00
12/31/2015 07:00,2,0.000,ALERT,210.57,300.27,59.954,1451563203,"201051344000900","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,315008.2,315008.2,9390,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563269,95458.00
12/31/2015 07:00,2,0.000,ALERT,210.80,299.67,59.949,1451563203,"201051344000648","219011344069620",0.00,-3.50,0,298.77,304.48,0.0,0.0,0.000,308748.4,308748.4,9408,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563271,95459.00
12/31/2015 07:00,2,0.000,ALERT,210.80,301.17,59.959,1451563203,"201051344000569","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,316528.9,316528.9,9379,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563272,95460.00
12/31/2015 07:00,2,0.000,ALERT,210.80,300.87,59.965,1451563203,"201051344000983","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,311612.4,311612.4,9404,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451563274,95461.00
12/31/2015 07:00,2,0.000,ALERT,210.80,300.27,59.975,1451563203,"201051344001158","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,307025.9,307025.9,9436,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563276,95462.00
12/31/2015 07:00,2,0.000,ALERT,211.25,300.87,59.959,1451563203,"201051344000576","219011344069620",0.00,-2.50,0,299.67,305.38,0.0,0.0,0.000,309470.8,309470.8,9390,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563278,95463.00
12/31/2015 07:00,2,0.000,ALERT,210.35,297.57,59.954,1451563203,"274151322000087","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,555877.8,555877.8,3278,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451563280,95464.00
12/31/2015 07:15,2,0.000,ALERT,211.70,301.17,59.986,1451564103,"201051344000645","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,309952.2,309952.2,9397,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564105,95465.00
12/31/2015 07:15,2,0.000,ALERT,210.57,299.07,59.991,1451564103,"274151322000085","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,583169.9,583169.9,3265,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564107,95466.00
12/31/2015 07:15,2,0.000,ALERT,211.93,300.87,59.991,1451564103,"201051344000633","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,302728.3,302728.3,9434,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564108,95467.00
12/31/2015 07:15,2,0.000,ALERT,211.25,301.17,59.996,1451564103,"201051344000469","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,303882.4,303882.4,9416,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564110,95468.00
12/31/2015 07:15,2,0.000,ALERT,210.35,299.37,59.991,1451564103,"201051344000646","219011344069620",0.00,-3.00,0,295.76,302.68,0.0,0.0,0.000,308572.6,308572.6,14075,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564112,95469.00
12/31/2015 07:15,2,0.000,ALERT,210.12,299.07,59.996,1451564103,"274151322000052","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,590715.7,590715.7,3276,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564114,95470.00
12/31/2015 07:15,2,0.000,ALERT,210.80,299.67,59.986,1451564103,"201051344000585","219011344069620",0.00,-2.00,0,296.06,302.68,0.0,0.0,0.000,313224.7,313224.7,14066,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564116,95471.00
12/31/2015 07:15,2,0.000,ALERT,210.57,299.67,60.002,1451564103,"201051344001230","219011344069620",0.00,-2.50,0,296.66,303.58,0.0,0.0,0.000,311707.2,311707.2,14108,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451564118,95472.00
12/31/2015 07:15,2,0.000,ALERT,211.03,300.27,59.991,1451564103,"201051344000582","219011344069620",0.00,-3.50,0,297.26,303.88,0.0,0.0,0.000,306555.6,306555.6,14064,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451564120,95473.00
12/31/2015 07:15,2,0.000,ALERT,210.35,298.47,59.996,1451564103,"274151322000094","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,476323.9,476323.9,3423,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451564123,95474.00
12/31/2015 07:15,2,0.000,ALERT,211.25,302.07,60.023,1451564103,"201051344000579","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,317333.7,317333.7,9418,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451564124,95475.00
12/31/2015 07:15,2,0.000,ALERT,210.57,299.67,59.991,1451564103,"201051344000890","219011344069620",0.00,-2.00,0,296.06,304.18,0.0,0.0,0.000,314033.1,314033.1,14113,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564126,95476.00
12/31/2015 07:15,2,0.000,ALERT,210.80,299.37,60.012,1451564103,"201051344000438","219011344069620",0.00,-3.00,0,296.36,303.28,0.0,0.0,0.000,315783.0,315783.0,14069,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564128,95477.00
12/31/2015 07:15,2,0.000,ALERT,210.80,298.77,59.938,1451564103,"201051344000417","219011344069620",0.00,-2.50,0,295.76,302.68,0.0,0.0,0.000,309956.9,309956.9,14116,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564130,95478.00
12/31/2015 07:15,2,0.000,ALERT,210.57,300.27,59.996,1451564103,"274151322000083","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,585118.4,585118.4,3296,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564132,95479.00
12/31/2015 07:15,2,0.000,ALERT,211.25,299.07,59.996,1451564103,"274151322000076","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,621464.0,621464.0,3283,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564133,95480.00
12/31/2015 07:15,2,0.000,ALERT,211.25,302.07,59.991,1451564103,"201051344000868","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,301471.8,301471.8,9396,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564135,95481.00
12/31/2015 07:15,2,0.000,ALERT,210.57,300.57,59.959,1451564103,"274151322000095","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,614370.3,614370.3,3306,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564137,95482.00
12/31/2015 07:15,2,0.000,ALERT,211.25,301.17,59.970,1451564103,"201051344000988","219011344069620",0.00,-2.00,0,295.76,302.98,0.0,0.0,0.000,301691.1,301691.1,9412,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564139,95483.00
12/31/2015 07:15,2,0.000,ALERT,210.57,298.47,60.002,1451564103,"201051344001025","219011344069620",0.00,-3.00,0,295.16,303.58,0.0,0.0,0.000,313834.0,313834.0,14058,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564141,95484.00
12/31/2015 07:15,2,0.000,ALERT,211.25,301.47,59.959,1451564103,"201051344000458","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,311696.1,311696.1,9421,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451564143,95485.00
12/31/2015 07:15,2,0.000,ALERT,211.93,301.47,60.002,1451564103,"201051344000853","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,308660.5,308660.5,9419,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564145,95486.00
12/31/2015 07:15,2,0.000,ALERT,211.03,299.37,59.996,1451564103,"201051344000685","219011344069620",0.00,-2.50,0,296.06,303.28,0.0,0.0,0.000,315338.2,315338.2,14101,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451564146,95487.00
12/31/2015 07:15,2,0.000,ALERT,210.80,298.77,59.991,1451564103,"201051344000917","219011344069620",0.00,-1.50,0,294.86,302.07,0.0,0.0,0.000,313012.9,313012.9,14095,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564148,95488.00
12/31/2015 07:15,2,0.000,ALERT,211.03,299.67,59.991,1451564103,"201051344001145","219011344069620",0.00,-3.00,0,296.36,304.18,0.0,0.0,0.000,316084.3,316084.3,14102,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451564150,95489.00
12/31/2015 07:15,2,0.000,ALERT,210.80,298.77,59.996,1451564103,"201051344000651","219011344069620",0.00,-4.00,0,295.46,302.68,0.0,0.0,0.000,310262.8,310262.8,14075,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564152,95490.00
12/31/2015 07:15,2,0.000,ALERT,210.12,298.47,59.991,1451564103,"274151322000088","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,568313.9,568313.9,3254,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564154,95491.00
12/31/2015 07:15,2,0.000,ALERT,211.03,298.47,59.986,1451564103,"274151322000068","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,476254.1,476254.1,3421,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564155,95492.00
12/31/2015 07:15,2,0.000,ALERT,210.35,299.07,60.023,1451564103,"201051344001135","219011344069620",0.00,-2.50,0,295.76,303.58,0.0,0.0,0.000,306796.1,306796.1,14062,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564157,95493.00
12/31/2015 07:15,2,0.000,ALERT,210.80,301.77,60.007,1451564103,"201051344000594","219011344069620",0.00,-3.00,0,298.17,303.88,0.0,0.0,0.000,312794.4,312794.4,9421,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564159,95494.00
12/31/2015 07:15,2,0.000,ALERT,210.57,299.07,59.981,1451564103,"201051344001203","219011344069620",0.00,-3.00,0,295.76,304.48,0.0,0.0,0.000,313180.8,313180.8,14077,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564161,95495.00
12/31/2015 07:15,2,0.000,ALERT,210.35,299.07,59.965,1451564103,"274151322000054","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,580426.7,580426.7,3261,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564163,95496.00
12/31/2015 07:15,2,0.000,ALERT,211.48,300.87,60.034,1451564103,"201051344000867","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,301879.7,301879.7,9409,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451564164,95497.00
12/31/2015 07:15,2,0.000,ALERT,210.80,299.37,59.986,1451564103,"201051344001093","219011344069620",0.00,-1.50,0,295.76,302.68,0.0,0.0,0.000,311504.7,311504.7,14084,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564166,95498.00
12/31/2015 07:15,2,0.000,ALERT,211.03,301.47,59.981,1451564103,"201051344000900","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,315008.2,315008.2,9392,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451564168,95499.00
12/31/2015 07:15,2,0.000,ALERT,211.48,300.57,59.981,1451564103,"201051344000648","219011344069620",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,308748.4,308748.4,9410,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564170,95500.00
12/31/2015 07:15,2,0.000,ALERT,211.48,302.07,59.970,1451564103,"201051344000569","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,316528.9,316528.9,9381,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564172,95501.00
12/31/2015 07:15,2,0.000,ALERT,211.03,301.17,59.986,1451564103,"201051344000983","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,311612.4,311612.4,9406,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564174,95502.00
12/31/2015 07:15,2,0.000,ALERT,211.25,300.87,59.975,1451564103,"201051344001158","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,307025.9,307025.9,9438,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564175,95503.00
12/31/2015 07:15,2,0.000,ALERT,211.70,302.07,59.975,1451564103,"201051344000576","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,309470.8,309470.8,9392,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451564177,95504.00
12/31/2015 07:15,2,0.000,ALERT,210.35,297.26,60.007,1451564103,"274151322000087","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,555877.8,555877.8,3280,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564179,95505.00
12/31/2015 07:15,2,0.000,ALERT,210.12,299.07,59.981,1451564103,"201051344000955","219011344069620",0.00,-2.50,0,296.66,302.98,0.0,0.0,0.000,315601.3,315601.3,14052,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451564181,95506.00
12/31/2015 07:30,2,0.000,ALERT,211.93,301.47,59.986,1451565004,"201051344000645","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,309952.2,309952.2,9399,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565006,95507.00
12/31/2015 07:30,2,0.000,ALERT,210.80,299.37,59.986,1451565004,"274151322000085","219011344069620",0.00,-2.00,0,296.36,303.88,0.0,0.0,0.000,583169.9,583169.9,3267,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565008,95508.00
12/31/2015 07:30,2,0.000,ALERT,212.16,301.17,59.975,1451565004,"201051344000633","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,302728.3,302728.3,9436,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565010,95509.00
12/31/2015 07:30,2,0.000,ALERT,211.70,301.47,60.007,1451565004,"201051344000469","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,303882.4,303882.4,9418,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565012,95510.00
12/31/2015 07:30,2,0.000,ALERT,210.57,298.77,59.981,1451565004,"201051344000646","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,308572.6,308572.6,14077,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565014,95511.00
12/31/2015 07:30,2,0.000,ALERT,210.35,299.37,59.959,1451565004,"274151322000052","219011344069620",0.00,-2.00,0,296.06,304.78,0.0,0.0,0.000,590715.7,590715.7,3278,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565015,95512.00
12/31/2015 07:30,2,0.000,ALERT,211.03,299.07,59.970,1451565004,"201051344000585","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,313224.7,313224.7,14068,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451565017,95513.00
12/31/2015 07:30,2,0.000,ALERT,210.57,299.37,59.965,1451565004,"201051344001230","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,311707.2,311707.2,14110,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565019,95514.00
12/31/2015 07:30,2,0.000,ALERT,211.03,299.97,59.975,1451565004,"201051344000582","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,306555.6,306555.6,14066,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565021,95515.00
12/31/2015 07:30,2,0.000,ALERT,210.35,299.07,59.981,1451565004,"201051344000955","219011344069620",0.00,-2.50,0,297.26,300.57,0.0,0.0,0.000,315601.3,315601.3,14054,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451565023,95516.00
12/31/2015 07:30,2,0.000,ALERT,210.57,298.17,59.970,1451565004,"274151322000094","219011344069620",0.00,-3.00,0,296.06,303.28,0.0,0.0,0.000,476323.9,476323.9,3425,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565025,95517.00
12/31/2015 07:30,2,0.000,ALERT,211.48,302.07,59.965,1451565004,"201051344000579","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,317333.7,317333.7,9420,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565026,95518.00
12/31/2015 07:30,2,0.000,ALERT,210.57,299.07,59.970,1451565004,"201051344000890","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,314033.1,314033.1,14115,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565028,95519.00
12/31/2015 07:30,2,0.000,ALERT,210.57,298.77,59.965,1451565004,"201051344000438","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,315783.0,315783.0,14071,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565030,95520.00
12/31/2015 07:30,2,0.000,ALERT,210.80,298.17,59.975,1451565004,"201051344000417","219011344069620",0.00,-2.50,0,296.96,300.27,0.0,0.0,0.000,309956.9,309956.9,14118,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565032,95521.00
12/31/2015 07:30,2,0.000,ALERT,210.80,299.37,59.965,1451565004,"274151322000083","219011344069620",0.00,-2.00,0,296.66,305.08,0.0,0.0,0.000,585118.4,585118.4,3298,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565034,95522.00
12/31/2015 07:30,2,0.000,ALERT,211.25,298.77,59.965,1451565004,"274151322000076","219011344069620",0.00,-2.00,0,296.36,304.18,0.0,0.0,0.000,621464.0,621464.0,3285,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565035,95523.00
12/31/2015 07:30,2,0.000,ALERT,211.25,301.77,59.975,1451565004,"201051344000868","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,301471.8,301471.8,9398,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451565037,95524.00
12/31/2015 07:30,2,0.000,ALERT,210.80,299.97,59.954,1451565004,"274151322000095","219011344069620",0.00,-3.00,0,297.57,305.38,0.0,0.0,0.000,614370.3,614370.3,3308,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565039,95525.00
12/31/2015 07:30,2,0.000,ALERT,211.03,300.87,59.944,1451565004,"201051344000988","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,301691.1,301691.1,9414,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451565041,95526.00
12/31/2015 07:30,2,0.000,ALERT,210.35,297.87,59.996,1451565004,"201051344001025","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,313834.0,313834.0,14060,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565043,95527.00
12/31/2015 07:30,2,0.000,ALERT,211.25,301.17,59.965,1451565004,"201051344000458","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,311696.1,311696.1,9423,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565044,95528.00
12/31/2015 07:30,2,0.000,ALERT,211.70,300.87,59.965,1451565004,"201051344000853","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,308660.5,308660.5,9421,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565046,95529.00
12/31/2015 07:30,2,0.000,ALERT,210.80,298.77,59.965,1451565004,"201051344000685","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,315338.2,315338.2,14103,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565048,95530.00
12/31/2015 07:30,2,0.000,ALERT,210.57,297.87,59.959,1451565004,"201051344000917","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,313012.9,313012.9,14097,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451565050,95531.00
12/31/2015 07:30,2,0.000,ALERT,210.80,298.77,59.949,1451565004,"201051344001145","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,316084.3,316084.3,14104,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565052,95532.00
12/31/2015 07:30,2,0.000,ALERT,210.80,298.17,59.970,1451565004,"201051344000651","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,310262.8,310262.8,14077,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451565054,95533.00
12/31/2015 07:30,2,0.000,ALERT,210.12,298.77,59.970,1451565004,"274151322000088","219011344069620",0.00,-1.50,0,296.06,303.88,0.0,0.0,0.000,568313.9,568313.9,3256,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565055,95534.00
12/31/2015 07:30,2,0.000,ALERT,211.25,298.17,59.981,1451565004,"274151322000068","219011344069620",0.00,-1.50,0,295.76,303.28,0.0,0.0,0.000,476254.1,476254.1,3423,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565057,95535.00
12/31/2015 07:30,2,0.000,ALERT,210.35,298.77,59.954,1451565004,"201051344001135","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,306796.1,306796.1,14064,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565059,95536.00
12/31/2015 07:30,2,0.000,ALERT,211.03,301.47,59.965,1451565004,"201051344000594","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,312794.4,312794.4,9423,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565061,95537.00
12/31/2015 07:30,2,0.000,ALERT,210.57,298.47,59.933,1451565004,"201051344001203","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,313180.8,313180.8,14079,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451565063,95538.00
12/31/2015 07:30,2,0.000,ALERT,210.35,299.07,59.965,1451565004,"274151322000054","219011344069620",0.00,-1.50,0,296.66,304.48,0.0,0.0,0.000,580426.7,580426.7,3263,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565064,95539.00
12/31/2015 07:30,2,0.000,ALERT,211.48,300.57,59.965,1451565004,"201051344000867","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,301879.7,301879.7,9411,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451565066,95540.00
12/31/2015 07:30,2,0.000,ALERT,210.57,298.47,59.991,1451565004,"201051344001093","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,311504.7,311504.7,14086,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565068,95541.00
12/31/2015 07:30,2,0.000,ALERT,211.25,301.17,60.007,1451565004,"201051344000900","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,315008.2,315008.2,9394,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565070,95542.00
12/31/2015 07:30,2,0.000,ALERT,211.48,300.27,59.965,1451565004,"201051344000648","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,308748.4,308748.4,9412,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565072,95543.00
12/31/2015 07:30,2,0.000,ALERT,211.48,301.77,59.954,1451565004,"201051344000569","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,316528.9,316528.9,9383,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565074,95544.00
12/31/2015 07:30,2,0.000,ALERT,211.25,301.47,59.959,1451565004,"201051344000983","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,311612.4,311612.4,9408,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565075,95545.00
12/31/2015 07:30,2,0.000,ALERT,211.48,301.17,59.970,1451565004,"201051344001158","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,307025.9,307025.9,9440,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451565077,95546.00
12/31/2015 07:30,2,0.000,ALERT,211.93,301.77,59.959,1451565004,"201051344000576","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,309470.8,309470.8,9394,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565079,95547.00
12/31/2015 07:30,2,0.000,ALERT,210.57,298.17,59.938,1451565004,"274151322000087","219011344069620",0.00,-1.50,0,295.16,303.28,0.0,0.0,0.000,555877.8,555877.8,3282,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565081,95548.00
12/31/2015 07:45,2,0.000,ALERT,211.25,300.57,59.986,1451565903,"201051344000645","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,309952.2,309952.2,9401,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565905,95549.00
12/31/2015 07:45,2,0.000,ALERT,210.35,299.07,59.965,1451565903,"274151322000085","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,583169.9,583169.9,3269,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565907,95550.00
12/31/2015 07:45,2,0.000,ALERT,211.70,300.57,59.933,1451565903,"201051344000633","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,302728.3,302728.3,9438,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565909,95551.00
12/31/2015 07:45,2,0.000,ALERT,211.03,300.87,59.981,1451565903,"201051344000469","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,303882.4,303882.4,9420,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565911,95552.00
12/31/2015 07:45,2,0.000,ALERT,210.57,299.67,59.965,1451565903,"201051344000646","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,308572.6,308572.6,14079,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565913,95553.00
12/31/2015 07:45,2,0.000,ALERT,209.90,298.17,59.959,1451565903,"274151322000052","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,590715.7,590715.7,3280,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565914,95554.00
12/31/2015 07:45,2,0.000,ALERT,211.03,299.67,59.970,1451565903,"201051344000585","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,313224.7,313224.7,14070,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565917,95555.00
12/31/2015 07:45,2,0.000,ALERT,210.80,299.97,59.965,1451565903,"201051344001230","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,311707.2,311707.2,14112,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565918,95556.00
12/31/2015 07:45,2,0.000,ALERT,211.25,300.27,59.965,1451565903,"201051344000582","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,306555.6,306555.6,14068,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565920,95557.00
12/31/2015 07:45,2,0.000,ALERT,210.57,299.37,59.970,1451565903,"201051344000955","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,315601.3,315601.3,14056,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565922,95558.00
12/31/2015 07:45,2,0.000,ALERT,210.12,298.47,59.954,1451565903,"274151322000094","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,476323.9,476323.9,3427,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451565924,95559.00
12/31/2015 07:45,2,0.000,ALERT,211.03,301.47,59.949,1451565903,"201051344000579","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,317333.7,317333.7,9422,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565926,95560.00
