ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 07:45,2,0.000,ALERT,210.80,299.97,59.965,1451565903,"201051344000890","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,314033.1,314033.1,14117,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451565928,95561.00
12/31/2015 07:45,2,0.000,ALERT,211.03,299.67,60.012,1451565903,"201051344000438","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,315783.0,315783.0,14073,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565930,95562.00
12/31/2015 07:45,2,0.000,ALERT,211.03,299.07,59.965,1451565903,"201051344000417","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,309956.9,309956.9,14120,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451565932,95563.00
12/31/2015 07:45,2,0.000,ALERT,210.35,299.07,59.965,1451565903,"274151322000083","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,585118.4,585118.4,3300,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565933,95564.00
12/31/2015 07:45,2,0.000,ALERT,211.03,299.37,59.959,1451565903,"274151322000076","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,621464.0,621464.0,3287,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565935,95565.00
12/31/2015 07:45,2,0.000,ALERT,211.03,301.47,59.965,1451565903,"201051344000868","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,301471.8,301471.8,9400,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565937,95566.00
12/31/2015 07:45,2,0.000,ALERT,210.35,299.97,59.959,1451565903,"274151322000095","219011344069620",0.00,-3.00,0,297.87,301.17,0.0,0.0,0.000,614370.3,614370.3,3310,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565939,95567.00
12/31/2015 07:45,2,0.000,ALERT,210.80,300.27,59.965,1451565903,"201051344000988","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,301691.1,301691.1,9416,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451565941,95568.00
12/31/2015 07:45,2,0.000,ALERT,210.57,299.07,59.986,1451565903,"201051344001025","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,313834.0,313834.0,14062,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565942,95569.00
12/31/2015 07:45,2,0.000,ALERT,210.35,299.97,59.959,1451565903,"201051344000458","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,311696.1,311696.1,9425,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565944,95570.00
12/31/2015 07:45,2,0.000,ALERT,211.25,300.27,59.970,1451565903,"201051344000853","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,308660.5,308660.5,9423,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451565946,95571.00
12/31/2015 07:45,2,0.000,ALERT,211.25,299.37,59.959,1451565903,"201051344000685","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,315338.2,315338.2,14105,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565948,95572.00
12/31/2015 07:45,2,0.000,ALERT,210.80,298.77,59.959,1451565903,"201051344000917","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,313012.9,313012.9,14099,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565949,95573.00
12/31/2015 07:45,2,0.000,ALERT,211.03,299.67,59.965,1451565903,"201051344001145","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,316084.3,316084.3,14106,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565951,95574.00
12/31/2015 07:45,2,0.000,ALERT,210.80,298.77,59.954,1451565903,"201051344000651","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,310262.8,310262.8,14079,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565953,95575.00
12/31/2015 07:45,2,0.000,ALERT,209.67,298.47,59.991,1451565903,"274151322000088","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,568313.9,568313.9,3258,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565955,95576.00
12/31/2015 07:45,2,0.000,ALERT,211.03,298.47,59.959,1451565903,"274151322000068","219011344069620",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,476254.1,476254.1,3425,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565957,95577.00
12/31/2015 07:45,2,0.000,ALERT,210.35,299.07,59.933,1451565903,"201051344001135","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,306796.1,306796.1,14066,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565959,95578.00
12/31/2015 07:45,2,0.000,ALERT,210.57,301.17,59.959,1451565903,"201051344000594","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,312794.4,312794.4,9425,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565960,95579.00
12/31/2015 07:45,2,0.000,ALERT,210.80,299.07,60.007,1451565903,"201051344001203","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,313180.8,313180.8,14081,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565962,95580.00
12/31/2015 07:45,2,0.000,ALERT,209.67,298.17,59.912,1451565903,"274151322000054","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,580426.7,580426.7,3265,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565964,95581.00
12/31/2015 07:45,2,0.000,ALERT,211.03,299.97,59.970,1451565903,"201051344000867","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,301879.7,301879.7,9413,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565966,95582.00
12/31/2015 07:45,2,0.000,ALERT,210.80,299.37,59.965,1451565903,"201051344001093","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,311504.7,311504.7,14088,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565967,95583.00
12/31/2015 07:45,2,0.000,ALERT,210.57,299.97,59.928,1451565903,"201051344000900","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,315008.2,315008.2,9396,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451565969,95584.00
12/31/2015 07:45,2,0.000,ALERT,211.03,299.67,59.965,1451565903,"201051344000648","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,308748.4,308748.4,9414,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565971,95585.00
12/31/2015 07:45,2,0.000,ALERT,210.80,300.57,60.002,1451565903,"201051344000569","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,316528.9,316528.9,9385,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565973,95586.00
12/31/2015 07:45,2,0.000,ALERT,210.57,300.27,59.970,1451565903,"201051344000983","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,311612.4,311612.4,9410,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565975,95587.00
12/31/2015 07:45,2,0.000,ALERT,211.03,300.27,59.970,1451565903,"201051344001158","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,307025.9,307025.9,9442,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565977,95588.00
12/31/2015 07:45,2,0.000,ALERT,211.25,300.57,59.970,1451565903,"201051344000576","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,309470.8,309470.8,9396,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451565979,95589.00
12/31/2015 07:45,2,0.000,ALERT,210.12,297.87,59.970,1451565903,"274151322000087","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,555877.8,555877.8,3284,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451565980,95590.00
12/31/2015 08:00,2,0.000,ALERT,211.70,300.87,59.970,1451566803,"201051344000645","219011344069620",0.00,-2.00,0,298.77,305.68,0.0,0.0,0.000,309952.2,309952.2,9403,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566805,95591.00
12/31/2015 08:00,2,0.000,ALERT,210.35,298.47,59.965,1451566803,"274151322000085","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,583169.9,583169.9,3271,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566807,95592.00
12/31/2015 08:00,2,0.000,ALERT,211.93,300.57,59.975,1451566803,"201051344000633","219011344069620",0.00,-2.50,0,296.96,305.68,0.0,0.0,0.000,302728.3,302728.3,9440,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566808,95593.00
12/31/2015 08:00,2,0.000,ALERT,211.48,300.87,59.928,1451566803,"201051344000469","219011344069620",0.00,-3.00,0,297.57,305.38,0.0,0.0,0.000,303882.4,303882.4,9422,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566810,95594.00
12/31/2015 08:00,2,0.000,ALERT,211.03,300.27,59.933,1451566803,"201051344000646","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,308572.6,308572.6,14081,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566812,95595.00
12/31/2015 08:00,2,0.000,ALERT,209.90,299.07,59.959,1451566803,"274151322000052","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,590715.7,590715.7,3282,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566814,95596.00
12/31/2015 08:00,2,0.000,ALERT,211.48,300.57,59.991,1451566803,"201051344000585","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,313224.7,313224.7,14072,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566816,95597.00
12/31/2015 08:00,2,0.000,ALERT,211.03,300.87,59.965,1451566803,"201051344001230","219011344069620",0.00,-2.50,0,297.87,303.88,0.0,0.0,0.000,311707.2,311707.2,14114,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451566818,95598.00
12/31/2015 08:00,2,0.000,ALERT,211.70,301.77,59.975,1451566803,"201051344000582","219011344069620",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,306555.6,306555.6,14070,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566819,95599.00
12/31/2015 08:00,2,0.000,ALERT,210.80,300.57,59.944,1451566803,"201051344000955","219011344069620",0.00,-2.50,0,297.26,303.58,0.0,0.0,0.000,315601.3,315601.3,14058,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566821,95600.00
12/31/2015 08:00,2,0.000,ALERT,210.35,297.87,59.954,1451566803,"274151322000094","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,476323.9,476323.9,3429,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566823,95601.00
12/31/2015 08:00,2,0.000,ALERT,211.25,301.47,59.965,1451566803,"201051344000579","219011344069620",0.00,-2.00,0,299.37,305.98,0.0,0.0,0.000,317333.7,317333.7,9424,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566825,95602.00
12/31/2015 08:00,2,0.000,ALERT,211.03,300.57,59.965,1451566803,"201051344000890","219011344069620",0.00,-2.00,0,297.87,304.48,0.0,0.0,0.000,314033.1,314033.1,14119,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566827,95603.00
12/31/2015 08:00,2,0.000,ALERT,211.25,300.27,59.949,1451566803,"201051344000438","219011344069620",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,315783.0,315783.0,14075,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566829,95604.00
12/31/2015 08:00,2,0.000,ALERT,211.25,299.97,59.944,1451566803,"201051344000417","219011344069620",0.00,-2.50,0,296.96,302.98,0.0,0.0,0.000,309956.9,309956.9,14122,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451566830,95605.00
12/31/2015 08:00,2,0.000,ALERT,210.35,298.77,59.922,1451566803,"274151322000083","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,585118.4,585118.4,3302,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451566832,95606.00
12/31/2015 08:00,2,0.000,ALERT,211.03,298.47,59.959,1451566803,"274151322000076","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,621464.0,621464.0,3289,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566834,95607.00
12/31/2015 08:00,2,0.000,ALERT,211.25,301.47,59.965,1451566803,"201051344000868","219011344069620",0.00,-2.50,0,299.37,306.58,0.0,0.0,0.000,301471.8,301471.8,9402,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451566836,95608.00
12/31/2015 08:00,2,0.000,ALERT,210.12,299.07,59.975,1451566803,"274151322000095","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,614370.3,614370.3,3312,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566838,95609.00
12/31/2015 08:00,2,0.000,ALERT,211.03,300.57,59.959,1451566803,"201051344000988","219011344069620",0.00,-2.00,0,296.06,305.08,0.0,0.0,0.000,301691.1,301691.1,9418,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451566839,95610.00
12/31/2015 08:00,2,0.000,ALERT,211.03,299.37,59.996,1451566803,"201051344001025","219011344069620",0.00,-3.00,0,296.96,303.88,0.0,0.0,0.000,313834.0,313834.0,14064,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566841,95611.00
12/31/2015 08:00,2,0.000,ALERT,211.03,300.57,59.965,1451566803,"201051344000458","219011344069620",0.00,-0.50,0,298.17,305.68,0.0,0.0,0.000,311696.1,311696.1,9427,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566843,95612.00
12/31/2015 08:00,2,0.000,ALERT,211.70,300.57,59.954,1451566803,"201051344000853","219011344069620",0.00,-2.50,0,298.47,305.38,0.0,0.0,0.000,308660.5,308660.5,9425,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566845,95613.00
12/31/2015 08:00,2,0.000,ALERT,211.48,299.97,59.965,1451566803,"201051344000685","219011344069620",0.00,-2.00,0,296.96,303.58,0.0,0.0,0.000,315338.2,315338.2,14107,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566847,95614.00
12/31/2015 08:00,2,0.000,ALERT,211.25,299.37,59.965,1451566803,"201051344000917","219011344069620",0.00,-1.00,0,296.06,302.37,0.0,0.0,0.000,313012.9,313012.9,14101,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566849,95615.00
12/31/2015 08:00,2,0.000,ALERT,211.48,300.57,59.965,1451566803,"201051344001145","219011344069620",0.00,-2.50,0,297.26,304.18,0.0,0.0,0.000,316084.3,316084.3,14108,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566851,95616.00
12/31/2015 08:00,2,0.000,ALERT,211.25,299.37,59.959,1451566803,"201051344000651","219011344069620",0.00,-3.50,0,296.36,302.98,0.0,0.0,0.000,310262.8,310262.8,14081,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566853,95617.00
12/31/2015 08:00,2,0.000,ALERT,209.90,298.47,59.944,1451566803,"274151322000088","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,568313.9,568313.9,3260,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566854,95618.00
12/31/2015 08:00,2,0.000,ALERT,211.03,297.57,59.965,1451566803,"274151322000068","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,476254.1,476254.1,3427,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566856,95619.00
12/31/2015 08:00,2,0.000,ALERT,210.80,300.27,59.944,1451566803,"201051344001135","219011344069620",0.00,-2.50,0,297.57,303.88,0.0,0.0,0.000,306796.1,306796.1,14068,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566858,95620.00
12/31/2015 08:00,2,0.000,ALERT,211.03,301.47,59.965,1451566803,"201051344000594","219011344069620",0.00,-2.50,0,297.87,306.28,0.0,0.0,0.000,312794.4,312794.4,9427,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451566860,95621.00
12/31/2015 08:00,2,0.000,ALERT,211.03,299.67,59.944,1451566803,"201051344001203","219011344069620",0.00,-2.50,0,297.26,305.08,0.0,0.0,0.000,313180.8,313180.8,14083,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451566862,95622.00
12/31/2015 08:00,2,0.000,ALERT,210.35,298.77,59.954,1451566803,"274151322000054","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,580426.7,580426.7,3267,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451566863,95623.00
12/31/2015 08:00,2,0.000,ALERT,211.70,300.57,59.944,1451566803,"201051344000867","219011344069620",0.00,-1.50,0,297.57,305.68,0.0,0.0,0.000,301879.7,301879.7,9415,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451566865,95624.00
12/31/2015 08:00,2,0.000,ALERT,211.03,299.97,59.965,1451566803,"201051344001093","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,311504.7,311504.7,14090,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451566867,95625.00
12/31/2015 08:00,2,0.000,ALERT,211.25,300.87,59.959,1451566803,"201051344000900","219011344069620",0.00,-2.50,0,297.87,305.68,0.0,0.0,0.000,315008.2,315008.2,9398,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566869,95626.00
12/31/2015 08:00,2,0.000,ALERT,211.48,300.27,59.917,1451566803,"201051344000648","219011344069620",0.00,-3.00,0,297.87,305.08,0.0,0.0,0.000,308748.4,308748.4,9416,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451566871,95627.00
12/31/2015 08:00,2,0.000,ALERT,211.25,301.47,59.959,1451566803,"201051344000569","219011344069620",0.00,-2.50,0,299.07,305.98,0.0,0.0,0.000,316528.9,316528.9,9387,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566872,95628.00
12/31/2015 08:00,2,0.000,ALERT,211.25,301.17,59.944,1451566803,"201051344000983","219011344069620",0.00,-2.00,0,298.77,305.68,0.0,0.0,0.000,311612.4,311612.4,9412,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451566874,95629.00
12/31/2015 08:00,2,0.000,ALERT,211.48,300.87,59.959,1451566803,"201051344001158","219011344069620",0.00,-3.00,0,297.87,305.38,0.0,0.0,0.000,307025.9,307025.9,9444,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451566876,95630.00
12/31/2015 08:00,2,0.000,ALERT,211.70,301.47,59.981,1451566803,"201051344000576","219011344069620",0.00,-2.50,0,298.47,305.98,0.0,0.0,0.000,309470.8,309470.8,9398,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451566878,95631.00
12/31/2015 08:00,2,0.000,ALERT,210.35,297.57,59.949,1451566803,"274151322000087","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,555877.8,555877.8,3286,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451566880,95632.00
12/31/2015 08:15,2,0.000,ALERT,211.48,300.27,59.959,1451567704,"201051344000645","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,309952.2,309952.2,9405,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567706,95633.00
12/31/2015 08:15,2,0.000,ALERT,210.35,298.47,59.954,1451567704,"274151322000085","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,583169.9,583169.9,3273,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567708,95634.00
12/31/2015 08:15,2,0.000,ALERT,211.48,299.97,59.970,1451567704,"201051344000633","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,302728.3,302728.3,9442,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567710,95635.00
12/31/2015 08:15,2,0.000,ALERT,211.03,300.27,59.965,1451567704,"201051344000469","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,303882.4,303882.4,9424,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567711,95636.00
12/31/2015 08:15,2,0.000,ALERT,210.57,299.67,59.965,1451567704,"201051344000646","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,308572.6,308572.6,14083,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567713,95637.00
12/31/2015 08:15,2,0.000,ALERT,209.90,299.07,59.954,1451567704,"274151322000052","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,590715.7,590715.7,3284,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567715,95638.00
12/31/2015 08:15,2,0.000,ALERT,211.03,299.97,59.965,1451567704,"201051344000585","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,313224.7,313224.7,14074,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567717,95639.00
12/31/2015 08:15,2,0.000,ALERT,210.80,299.97,59.949,1451567704,"201051344001230","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,311707.2,311707.2,14116,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567719,95640.00
12/31/2015 08:15,2,0.000,ALERT,211.03,300.27,59.933,1451567704,"201051344000582","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,306555.6,306555.6,14072,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567721,95641.00
12/31/2015 08:15,2,0.000,ALERT,210.35,299.67,59.965,1451567704,"201051344000955","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,315601.3,315601.3,14060,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567723,95642.00
12/31/2015 08:15,2,0.000,ALERT,210.35,297.57,59.959,1451567704,"274151322000094","219011344069620",0.00,-3.00,0,296.06,299.37,0.0,0.0,0.000,476323.9,476323.9,3431,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567724,95643.00
12/31/2015 08:15,2,0.000,ALERT,211.03,300.57,59.970,1451567704,"201051344000579","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,317333.7,317333.7,9426,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567726,95644.00
12/31/2015 08:15,2,0.000,ALERT,210.35,299.67,59.970,1451567704,"201051344000890","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,314033.1,314033.1,14121,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451567728,95645.00
12/31/2015 08:15,2,0.000,ALERT,210.80,299.37,59.970,1451567704,"201051344000438","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,315783.0,315783.0,14077,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451567730,95646.00
12/31/2015 08:15,2,0.000,ALERT,211.03,299.07,59.970,1451567704,"201051344000417","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,309956.9,309956.9,14124,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567732,95647.00
12/31/2015 08:15,2,0.000,ALERT,210.57,298.77,59.959,1451567704,"274151322000083","219011344069620",0.00,-2.00,0,297.26,300.57,0.0,0.0,0.000,585118.4,585118.4,3304,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567733,95648.00
12/31/2015 08:15,2,0.000,ALERT,210.80,298.47,59.991,1451567704,"274151322000076","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,621464.0,621464.0,3291,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567735,95649.00
12/31/2015 08:15,2,0.000,ALERT,210.80,300.87,59.970,1451567704,"201051344000868","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,301471.8,301471.8,9404,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567737,95650.00
12/31/2015 08:15,2,0.000,ALERT,210.35,299.67,59.959,1451567704,"274151322000095","219011344069620",0.00,-3.00,0,297.87,300.87,0.0,0.0,0.000,614370.3,614370.3,3314,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567739,95651.00
12/31/2015 08:15,2,0.000,ALERT,210.80,299.67,60.002,1451567704,"201051344000988","219011344069620",0.00,-2.00,0,296.06,301.77,0.0,0.0,0.000,301691.1,301691.1,9420,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567741,95652.00
12/31/2015 08:15,2,0.000,ALERT,210.57,299.07,59.975,1451567704,"201051344001025","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,313834.0,313834.0,14066,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567743,95653.00
12/31/2015 08:15,2,0.000,ALERT,210.80,300.27,59.970,1451567704,"201051344000458","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,311696.1,311696.1,9429,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567744,95654.00
12/31/2015 08:15,2,0.000,ALERT,211.48,299.97,59.991,1451567704,"201051344000853","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,308660.5,308660.5,9427,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567746,95655.00
12/31/2015 08:15,2,0.000,ALERT,211.25,299.97,59.954,1451567704,"201051344000685","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,315338.2,315338.2,14109,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567748,95656.00
12/31/2015 08:15,2,0.000,ALERT,210.80,299.07,59.970,1451567704,"201051344000917","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,313012.9,313012.9,14103,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567750,95657.00
12/31/2015 08:15,2,0.000,ALERT,210.80,299.37,59.996,1451567704,"201051344001145","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,316084.3,316084.3,14110,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567752,95658.00
12/31/2015 08:15,2,0.000,ALERT,211.03,299.07,59.975,1451567704,"201051344000651","219011344069620",0.00,-3.50,0,297.57,300.87,0.0,0.0,0.000,310262.8,310262.8,14083,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567754,95659.00
12/31/2015 08:15,2,0.000,ALERT,209.90,298.17,59.975,1451567704,"274151322000088","219011344069620",0.00,-1.50,0,296.36,299.67,0.0,0.0,0.000,568313.9,568313.9,3262,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567755,95660.00
12/31/2015 08:15,2,0.000,ALERT,210.80,297.57,59.970,1451567704,"274151322000068","219011344069620",0.00,-1.50,0,296.06,299.07,0.0,0.0,0.000,476254.1,476254.1,3429,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567757,95661.00
12/31/2015 08:15,2,0.000,ALERT,210.35,299.37,60.002,1451567704,"201051344001135","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,306796.1,306796.1,14070,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567759,95662.00
12/31/2015 08:15,2,0.000,ALERT,210.57,300.57,59.986,1451567704,"201051344000594","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,312794.4,312794.4,9429,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451567761,95663.00
12/31/2015 08:15,2,0.000,ALERT,210.80,299.07,59.975,1451567704,"201051344001203","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,313180.8,313180.8,14085,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567763,95664.00
12/31/2015 08:15,2,0.000,ALERT,209.90,299.07,59.991,1451567704,"274151322000054","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,580426.7,580426.7,3269,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567765,95665.00
12/31/2015 08:15,2,0.000,ALERT,211.03,299.67,59.986,1451567704,"201051344000867","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,301879.7,301879.7,9417,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567766,95666.00
12/31/2015 08:15,2,0.000,ALERT,210.80,299.37,59.996,1451567704,"201051344001093","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,311504.7,311504.7,14092,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567768,95667.00
12/31/2015 08:15,2,0.000,ALERT,210.80,300.27,59.986,1451567704,"201051344000900","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,315008.2,315008.2,9400,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567770,95668.00
12/31/2015 08:15,2,0.000,ALERT,211.03,299.37,59.996,1451567704,"201051344000648","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,308748.4,308748.4,9418,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567772,95669.00
12/31/2015 08:15,2,0.000,ALERT,211.03,300.87,59.981,1451567704,"201051344000569","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,316528.9,316528.9,9389,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451567774,95670.00
12/31/2015 08:15,2,0.000,ALERT,210.57,300.27,59.991,1451567704,"201051344000983","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,311612.4,311612.4,9414,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567776,95671.00
12/31/2015 08:15,2,0.000,ALERT,211.03,299.97,59.996,1451567704,"201051344001158","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,307025.9,307025.9,9446,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567777,95672.00
12/31/2015 08:15,2,0.000,ALERT,211.25,300.57,59.959,1451567704,"201051344000576","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,309470.8,309470.8,9400,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567779,95673.00
12/31/2015 08:15,2,0.000,ALERT,210.12,297.57,59.986,1451567704,"274151322000087","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,555877.8,555877.8,3288,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451567781,95674.00
12/31/2015 08:30,2,0.000,ALERT,211.25,299.97,59.986,1451568603,"201051344000645","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,309952.2,309952.2,9407,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451568605,95675.00
12/31/2015 08:30,2,0.000,ALERT,210.35,298.47,60.012,1451568603,"274151322000085","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,583169.9,583169.9,3275,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568607,95676.00
12/31/2015 08:30,2,0.000,ALERT,211.48,299.97,59.970,1451568603,"201051344000633","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,302728.3,302728.3,9444,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568609,95677.00
12/31/2015 08:30,2,0.000,ALERT,211.03,299.97,59.996,1451568603,"201051344000469","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,303882.4,303882.4,9426,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451568611,95678.00
12/31/2015 08:30,2,0.000,ALERT,210.57,300.27,59.981,1451568603,"201051344000646","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,308572.6,308572.6,14085,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568612,95679.00
12/31/2015 08:30,2,0.000,ALERT,209.90,298.47,59.986,1451568603,"274151322000052","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,590715.7,590715.7,3286,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568614,95680.00
12/31/2015 08:30,2,0.000,ALERT,211.03,300.57,59.975,1451568603,"201051344000585","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,313224.7,313224.7,14076,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568616,95681.00
12/31/2015 08:30,2,0.000,ALERT,210.57,300.27,59.922,1451568603,"201051344001230","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,311707.2,311707.2,14118,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568618,95682.00
12/31/2015 08:30,2,0.000,ALERT,211.25,301.17,59.975,1451568603,"201051344000582","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,306555.6,306555.6,14074,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568620,95683.00
12/31/2015 08:30,2,0.000,ALERT,210.35,300.27,59.981,1451568603,"201051344000955","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,315601.3,315601.3,14062,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451568622,95684.00
12/31/2015 08:30,2,0.000,ALERT,210.35,297.57,59.965,1451568603,"274151322000094","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,476323.9,476323.9,3433,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568624,95685.00
12/31/2015 08:30,2,0.000,ALERT,211.03,300.87,59.996,1451568603,"201051344000579","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,317333.7,317333.7,9428,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568626,95686.00
12/31/2015 08:30,2,0.000,ALERT,210.57,300.57,59.965,1451568603,"201051344000890","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,314033.1,314033.1,14123,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451568627,95687.00
12/31/2015 08:30,2,0.000,ALERT,210.57,299.67,59.970,1451568603,"201051344000438","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,315783.0,315783.0,14079,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568629,95688.00
12/31/2015 08:30,2,0.000,ALERT,211.03,299.67,59.944,1451568603,"201051344000417","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,309956.9,309956.9,14126,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568631,95689.00
12/31/2015 08:30,2,0.000,ALERT,210.35,298.47,59.965,1451568603,"274151322000083","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,585118.4,585118.4,3306,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568633,95690.00
12/31/2015 08:30,2,0.000,ALERT,211.03,298.17,59.944,1451568603,"274151322000076","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,621464.0,621464.0,3293,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568635,95691.00
12/31/2015 08:30,2,0.000,ALERT,210.80,300.57,59.975,1451568603,"201051344000868","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,301471.8,301471.8,9406,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568637,95692.00
12/31/2015 08:30,2,0.000,ALERT,210.35,299.67,59.965,1451568603,"274151322000095","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,614370.3,614370.3,3316,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568638,95693.00
12/31/2015 08:30,2,0.000,ALERT,210.57,299.67,59.965,1451568603,"201051344000988","219011344069620",0.00,-2.00,0,295.16,301.47,0.0,0.0,0.000,301691.1,301691.1,9422,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568640,95694.00
12/31/2015 08:30,2,0.000,ALERT,210.35,299.07,59.959,1451568603,"201051344001025","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,313834.0,313834.0,14068,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568642,95695.00
12/31/2015 08:30,2,0.000,ALERT,210.80,299.97,59.959,1451568603,"201051344000458","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,311696.1,311696.1,9431,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568644,95696.00
12/31/2015 08:30,2,0.000,ALERT,211.48,300.27,59.981,1451568603,"201051344000853","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,308660.5,308660.5,9429,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451568646,95697.00
12/31/2015 08:30,2,0.000,ALERT,211.03,300.27,59.970,1451568603,"201051344000685","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,315338.2,315338.2,14111,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568648,95698.00
12/31/2015 08:30,2,0.000,ALERT,210.80,299.37,59.970,1451568603,"201051344000917","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,313012.9,313012.9,14105,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568649,95699.00
12/31/2015 08:30,2,0.000,ALERT,211.03,300.57,59.981,1451568603,"201051344001145","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,316084.3,316084.3,14112,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568651,95700.00
12/31/2015 08:30,2,0.000,ALERT,210.80,299.67,59.981,1451568603,"201051344000651","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,310262.8,310262.8,14085,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568653,95701.00
12/31/2015 08:30,2,0.000,ALERT,209.90,297.87,59.959,1451568603,"274151322000088","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,568313.9,568313.9,3264,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568655,95702.00
12/31/2015 08:30,2,0.000,ALERT,211.03,297.57,59.970,1451568603,"274151322000068","219011344069620",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,476254.1,476254.1,3431,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568657,95703.00
12/31/2015 08:30,2,0.000,ALERT,210.35,300.27,59.917,1451568603,"201051344001135","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,306796.1,306796.1,14072,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568658,95704.00
12/31/2015 08:30,2,0.000,ALERT,210.80,300.87,59.970,1451568603,"201051344000594","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,312794.4,312794.4,9431,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568660,95705.00
12/31/2015 08:30,2,0.000,ALERT,211.03,300.27,59.981,1451568603,"201051344001203","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,313180.8,313180.8,14087,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568662,95706.00
