ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 08:30,2,0.000,ALERT,209.90,298.17,59.965,1451568603,"274151322000054","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,580426.7,580426.7,3271,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451568664,95707.00
12/31/2015 08:30,2,0.000,ALERT,211.25,299.97,60.007,1451568603,"201051344000867","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,301879.7,301879.7,9419,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568666,95708.00
12/31/2015 08:30,2,0.000,ALERT,210.57,299.97,59.975,1451568603,"201051344001093","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,311504.7,311504.7,14094,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568667,95709.00
12/31/2015 08:30,2,0.000,ALERT,210.57,300.57,59.975,1451568603,"201051344000900","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,315008.2,315008.2,9402,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568669,95710.00
12/31/2015 08:30,2,0.000,ALERT,211.03,299.97,59.970,1451568603,"201051344000648","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,308748.4,308748.4,9420,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568671,95711.00
12/31/2015 08:30,2,0.000,ALERT,210.80,300.87,59.991,1451568603,"201051344000569","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,316528.9,316528.9,9391,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568673,95712.00
12/31/2015 08:30,2,0.000,ALERT,211.03,300.57,59.933,1451568603,"201051344000983","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,311612.4,311612.4,9416,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451568675,95713.00
12/31/2015 08:30,2,0.000,ALERT,211.03,299.97,59.981,1451568603,"201051344001158","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,307025.9,307025.9,9448,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451568677,95714.00
12/31/2015 08:30,2,0.000,ALERT,211.25,300.27,59.970,1451568603,"201051344000576","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,309470.8,309470.8,9402,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451568679,95715.00
12/31/2015 08:30,2,0.000,ALERT,210.35,297.26,59.986,1451568603,"274151322000087","219011344069620",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,555877.8,555877.8,3290,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451568680,95716.00
12/31/2015 08:45,2,0.000,ALERT,211.93,301.17,59.959,1451569503,"201051344000645","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,309952.2,309952.2,9409,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451569505,95717.00
12/31/2015 08:45,2,0.000,ALERT,210.57,299.07,59.928,1451569503,"274151322000085","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,583169.9,583169.9,3277,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569507,95718.00
12/31/2015 08:45,2,0.000,ALERT,212.16,301.17,59.949,1451569503,"201051344000633","219011344069620",0.00,-2.50,0,296.36,302.37,0.0,0.0,0.000,302728.3,302728.3,9446,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451569508,95719.00
12/31/2015 08:45,2,0.000,ALERT,211.48,301.47,59.970,1451569503,"201051344000469","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,303882.4,303882.4,9428,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451569510,95720.00
12/31/2015 08:45,2,0.000,ALERT,210.80,300.57,59.970,1451569503,"201051344000646","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,308572.6,308572.6,14087,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569512,95721.00
12/31/2015 08:45,2,0.000,ALERT,210.57,299.67,59.965,1451569503,"274151322000052","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,590715.7,590715.7,3288,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569514,95722.00
12/31/2015 08:45,2,0.000,ALERT,211.25,300.57,59.975,1451569503,"201051344000585","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,313224.7,313224.7,14078,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451569516,95723.00
12/31/2015 08:45,2,0.000,ALERT,211.25,300.87,59.970,1451569503,"201051344001230","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,311707.2,311707.2,14120,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569518,95724.00
12/31/2015 08:45,2,0.000,ALERT,211.70,301.77,59.970,1451569503,"201051344000582","219011344069620",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,306555.6,306555.6,14076,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569520,95725.00
12/31/2015 08:45,2,0.000,ALERT,210.57,300.57,59.981,1451569503,"201051344000955","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,315601.3,315601.3,14064,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569522,95726.00
12/31/2015 08:45,2,0.000,ALERT,210.57,298.17,59.965,1451569503,"274151322000094","219011344069620",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,476323.9,476323.9,3435,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569523,95727.00
12/31/2015 08:45,2,0.000,ALERT,211.48,302.07,59.975,1451569503,"201051344000579","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,317333.7,317333.7,9430,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569525,95728.00
12/31/2015 08:45,2,0.000,ALERT,211.03,300.87,59.970,1451569503,"201051344000890","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,314033.1,314033.1,14125,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569527,95729.00
12/31/2015 08:45,2,0.000,ALERT,211.48,300.57,59.970,1451569503,"201051344000438","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,315783.0,315783.0,14081,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569529,95730.00
12/31/2015 08:45,2,0.000,ALERT,211.25,299.97,59.965,1451569503,"201051344000417","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,309956.9,309956.9,14128,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569531,95731.00
12/31/2015 08:45,2,0.000,ALERT,210.57,299.37,59.975,1451569503,"274151322000083","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,585118.4,585118.4,3308,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569532,95732.00
12/31/2015 08:45,2,0.000,ALERT,211.48,299.37,59.970,1451569503,"274151322000076","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,621464.0,621464.0,3295,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569534,95733.00
12/31/2015 08:45,2,0.000,ALERT,211.25,302.07,60.002,1451569503,"201051344000868","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,301471.8,301471.8,9408,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569536,95734.00
12/31/2015 08:45,2,0.000,ALERT,210.57,299.97,59.965,1451569503,"274151322000095","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,614370.3,614370.3,3318,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569538,95735.00
12/31/2015 08:45,2,0.000,ALERT,211.25,301.17,59.954,1451569503,"201051344000988","219011344069620",0.00,-2.00,0,295.76,302.37,0.0,0.0,0.000,301691.1,301691.1,9424,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451569540,95736.00
12/31/2015 08:45,2,0.000,ALERT,210.80,299.37,59.965,1451569503,"201051344001025","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,313834.0,313834.0,14070,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569541,95737.00
12/31/2015 08:45,2,0.000,ALERT,211.25,301.47,60.018,1451569503,"201051344000458","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,311696.1,311696.1,9433,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569543,95738.00
12/31/2015 08:45,2,0.000,ALERT,212.16,301.47,59.975,1451569503,"201051344000853","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,308660.5,308660.5,9431,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569545,95739.00
12/31/2015 08:45,2,0.000,ALERT,211.48,300.27,59.938,1451569503,"201051344000685","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,315338.2,315338.2,14113,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569547,95740.00
12/31/2015 08:45,2,0.000,ALERT,210.35,298.47,59.981,1451569503,"201051344000917","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,313012.9,313012.9,14107,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569549,95741.00
12/31/2015 08:45,2,0.000,ALERT,211.03,300.27,59.981,1451569503,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,316084.3,316084.3,14114,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569550,95742.00
12/31/2015 08:45,2,0.000,ALERT,211.03,299.67,59.965,1451569503,"201051344000651","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,310262.8,310262.8,14087,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569552,95743.00
12/31/2015 08:45,2,0.023,ALERT,210.12,298.47,59.970,1451569503,"274151322000088","219011344069620",15.76,-1.00,0,296.36,300.27,0.0,0.0,0.000,568313.9,568313.9,3266,0,0,0,L,1151911521,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1451569554,95744.00
12/31/2015 08:45,2,0.000,ALERT,211.48,297.87,59.986,1451569503,"274151322000068","219011344069620",0.00,-1.50,0,296.36,299.67,0.0,0.0,0.000,476254.1,476254.1,3433,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569556,95745.00
12/31/2015 08:45,2,0.000,ALERT,210.80,300.27,59.928,1451569503,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,306796.1,306796.1,14074,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569558,95746.00
12/31/2015 08:45,2,0.000,ALERT,211.03,302.07,59.965,1451569503,"201051344000594","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,312794.4,312794.4,9433,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451569559,95747.00
12/31/2015 08:45,2,0.000,ALERT,211.25,299.97,59.959,1451569503,"201051344001203","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,313180.8,313180.8,14089,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451569561,95748.00
12/31/2015 08:45,2,0.016,ALERT,210.35,298.77,59.975,1451569503,"274151322000054","219011344069620",30.28,-1.50,0,296.96,300.87,0.0,0.0,0.000,580426.7,580426.7,3273,0,0,0,L,1151911521,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1451569563,95749.00
12/31/2015 08:45,2,0.000,ALERT,211.70,300.87,59.970,1451569503,"201051344000867","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,301879.7,301879.7,9421,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569565,95750.00
12/31/2015 08:45,2,0.000,ALERT,211.03,300.57,59.949,1451569503,"201051344001093","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,311504.7,311504.7,14096,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569566,95751.00
12/31/2015 08:45,2,0.000,ALERT,211.25,301.17,59.959,1451569503,"201051344000900","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,315008.2,315008.2,9404,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569568,95752.00
12/31/2015 08:45,2,0.000,ALERT,211.70,300.57,59.965,1451569503,"201051344000648","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,308748.4,308748.4,9422,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569570,95753.00
12/31/2015 08:45,2,0.000,ALERT,211.48,301.77,59.970,1451569503,"201051344000569","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,316528.9,316528.9,9393,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451569572,95754.00
12/31/2015 08:45,2,0.000,ALERT,211.48,301.17,59.970,1451569503,"201051344000983","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,311612.4,311612.4,9418,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569574,95755.00
12/31/2015 08:45,2,0.000,ALERT,211.48,301.17,59.949,1451569503,"201051344001158","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,307025.9,307025.9,9450,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569576,95756.00
12/31/2015 08:45,2,0.000,ALERT,211.70,301.77,59.944,1451569503,"201051344000576","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,309470.8,309470.8,9404,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569577,95757.00
12/31/2015 08:45,2,0.000,ALERT,210.35,297.57,59.965,1451569503,"274151322000087","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,555877.8,555877.8,3292,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451569579,95758.00
12/31/2015 09:00,2,0.125,ALERT,211.93,301.47,59.975,1451570403,"201051344000645","219011344069620",12.05,-2.00,0,298.17,314.70,1.5,0.0,0.000,309952.2,309952.2,9411,0,0,0,L,1122011218,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1451570405,95759.00
12/31/2015 09:00,2,0.018,ALERT,210.57,299.07,59.959,1451570403,"274151322000085","219011344069620",31.21,-1.50,0,296.66,300.87,0.0,0.0,0.000,583169.9,583169.9,3279,0,0,0,L,1151911521,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451570407,95760.00
12/31/2015 09:00,2,0.000,ALERT,211.93,301.17,59.959,1451570403,"201051344000633","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,302728.3,302728.3,9448,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451570409,95761.00
12/31/2015 09:00,2,0.104,ALERT,211.70,301.47,59.938,1451570403,"201051344000469","219011344069620",32.14,-3.00,0,297.26,310.19,3.4,1.4,0.000,303882.5,303882.5,9430,0,0,0,L,1122011218,0,120.20,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1451570410,95762.00
12/31/2015 09:00,2,0.000,ALERT,211.25,301.17,59.975,1451570403,"201051344000646","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,308572.6,308572.6,14089,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451570412,95763.00
12/31/2015 09:00,2,0.043,ALERT,210.35,299.07,59.981,1451570403,"274151322000052","219011344069620",30.69,-2.00,0,296.36,301.17,0.0,0.0,0.000,590715.7,590715.7,3290,0,0,0,L,1151911521,0,120.65,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1451570414,95764.00
12/31/2015 09:00,2,0.061,ALERT,211.70,301.17,60.012,1451570403,"201051344000585","219011344069620",31.99,-2.00,0,297.87,310.49,2.0,0.0,0.000,313224.7,313224.7,14080,0,0,0,L,1122011218,0,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1451570417,95765.00
12/31/2015 09:00,2,0.000,ALERT,211.48,301.47,59.975,1451570403,"201051344001230","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,311707.2,311707.2,14122,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451570418,95766.00
12/31/2015 09:00,2,0.090,ALERT,211.93,301.77,59.981,1451570403,"201051344000582","219011344069620",31.25,-3.00,0,299.37,303.28,2.9,0.9,0.000,306555.7,306555.7,14078,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1451570420,95767.00
12/31/2015 09:00,2,0.166,ALERT,211.03,301.17,59.965,1451570403,"201051344000955","219011344069620",16.20,-2.00,0,298.47,308.09,2.8,0.7,0.000,315601.4,315601.4,14066,0,0,0,L,1122011218,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1451570422,95768.00
12/31/2015 09:00,2,0.000,ALERT,210.80,298.77,59.970,1451570403,"274151322000094","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,476323.9,476323.9,3437,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451570424,95769.00
12/31/2015 09:00,2,0.000,ALERT,211.25,302.07,59.965,1451570403,"201051344000579","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,317333.7,317333.7,9432,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451570426,95770.00
12/31/2015 09:00,2,0.000,ALERT,211.25,301.47,59.975,1451570403,"201051344000890","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,314033.1,314033.1,14127,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451570428,95771.00
12/31/2015 09:00,2,0.000,ALERT,211.70,301.17,59.965,1451570403,"201051344000438","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,315783.0,315783.0,14083,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451570430,95772.00
12/31/2015 09:00,2,0.000,ALERT,211.48,300.57,59.970,1451570403,"201051344000417","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,309956.9,309956.9,14130,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451570431,95773.00
12/31/2015 09:00,2,0.020,ALERT,211.25,300.27,59.970,1451570403,"274151322000083","219011344069620",27.99,-1.50,0,296.96,301.47,0.0,0.0,0.000,585118.4,585118.4,3310,0,0,0,L,1151911521,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1451570433,95774.00
12/31/2015 09:00,2,0.000,ALERT,211.25,299.67,59.965,1451570403,"274151322000076","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,621464.0,621464.0,3297,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451570435,95775.00
12/31/2015 09:00,2,0.123,ALERT,211.48,302.37,59.970,1451570403,"201051344000868","219011344069620",14.11,-2.50,0,299.07,307.48,1.8,0.0,0.000,301471.8,301471.8,9410,0,0,0,L,1122011218,0,120.42,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1451570437,95776.00
12/31/2015 09:00,2,0.000,ALERT,210.80,300.27,59.959,1451570403,"274151322000095","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,614370.3,614370.3,3320,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451570439,95777.00
12/31/2015 09:00,2,0.000,ALERT,211.25,301.47,59.965,1451570403,"201051344000988","219011344069620",0.00,-2.00,0,295.76,302.68,0.0,0.0,0.000,301691.1,301691.1,9426,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451570441,95778.00
12/31/2015 09:00,2,0.141,ALERT,211.25,300.27,59.975,1451570403,"201051344001025","219011344069620",19.48,-3.00,0,297.87,302.98,2.8,0.8,0.000,313834.0,313834.0,14072,0,0,0,L,1122011218,0,120.88,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1451570442,95779.00
12/31/2015 09:00,2,0.000,ALERT,211.48,302.07,59.959,1451570403,"201051344000458","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,311696.1,311696.1,9435,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451570444,95780.00
12/31/2015 09:00,2,0.070,ALERT,211.93,301.47,59.959,1451570403,"201051344000853","219011344069620",33.14,-2.50,0,298.17,316.80,2.4,0.4,0.000,308660.5,308660.5,9433,0,0,0,L,1122011218,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1451570446,95781.00
12/31/2015 09:00,2,0.000,ALERT,211.70,300.87,59.975,1451570403,"201051344000685","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,315338.2,315338.2,14115,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451570448,95782.00
12/31/2015 09:00,2,0.000,ALERT,211.70,300.57,59.970,1451570403,"201051344000917","219011344069620",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,313012.9,313012.9,14109,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451570450,95783.00
12/31/2015 09:00,2,0.000,ALERT,211.70,301.47,59.965,1451570403,"201051344001145","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,316084.3,316084.3,14116,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451570451,95784.00
12/31/2015 09:00,2,0.000,ALERT,211.48,300.27,59.975,1451570403,"201051344000651","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,310262.8,310262.8,14089,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451570453,95785.00
12/31/2015 09:00,2,0.043,ALERT,210.35,299.07,59.970,1451570403,"274151322000088","219011344069620",18.63,-1.00,0,296.36,300.57,0.8,0.0,0.000,568313.9,568313.9,3268,0,0,0,L,1151911521,0,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1451570455,95786.00
12/31/2015 09:00,2,0.000,ALERT,211.25,298.77,59.981,1451570403,"274151322000068","219011344069620",0.00,-1.50,0,296.06,391.04,0.0,0.0,0.000,476254.1,476254.1,3435,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1451570457,95787.00
12/31/2015 09:00,2,0.055,ALERT,211.25,301.17,59.975,1451570403,"201051344001135","219011344069620",32.16,-2.50,0,298.77,307.18,1.8,0.0,0.000,306796.1,306796.1,14076,0,0,0,L,1122011218,0,121.10,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1451570459,95788.00
12/31/2015 09:00,2,0.000,ALERT,211.03,302.07,59.991,1451570403,"201051344000594","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,312794.4,312794.4,9435,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451570460,95789.00
12/31/2015 09:00,2,0.141,ALERT,211.25,300.57,59.981,1451570403,"201051344001203","219011344069620",16.20,-2.50,0,298.17,304.18,2.3,0.3,0.000,313180.8,313180.8,14091,0,0,0,L,1122011218,0,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1451570462,95790.00
12/31/2015 09:00,2,0.047,ALERT,210.57,299.37,59.975,1451570403,"274151322000054","219011344069620",14.89,-1.00,0,296.66,301.47,0.7,0.0,0.000,580426.7,580426.7,3275,0,0,0,L,1151911521,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451570464,95791.00
12/31/2015 09:00,2,0.000,ALERT,211.70,301.47,59.981,1451570403,"201051344000867","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,301879.7,301879.7,9423,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451570466,95792.00
12/31/2015 09:00,2,0.068,ALERT,211.25,301.47,59.954,1451570403,"201051344000900","219011344069620",17.79,-2.50,0,297.57,310.19,1.2,0.0,0.000,315008.2,315008.2,9406,0,0,0,L,1122011218,0,120.65,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1451570469,95793.00
12/31/2015 09:00,2,0.000,ALERT,211.48,300.57,60.012,1451570403,"201051344000648","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,308748.4,308748.4,9424,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451570470,95794.00
12/31/2015 09:00,2,0.141,ALERT,211.48,302.37,59.981,1451570403,"201051344000569","219011344069620",14.41,-2.50,0,298.77,319.51,2.1,0.1,0.000,316529.0,316529.0,9395,0,0,0,L,1122011218,0,120.20,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1451570472,95795.00
12/31/2015 09:00,2,0.113,ALERT,211.48,301.47,60.002,1451570403,"201051344000983","219011344069620",13.28,-2.00,0,298.47,308.99,1.5,0.0,0.000,311612.4,311612.4,9420,0,0,0,L,1122011218,0,120.65,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1451570474,95796.00
12/31/2015 09:00,2,0.000,ALERT,211.48,301.47,59.996,1451570403,"201051344001158","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,307025.9,307025.9,9452,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451570476,95797.00
12/31/2015 09:00,2,0.170,ALERT,211.93,301.77,59.938,1451570403,"201051344000576","219011344069620",18.81,-2.50,0,298.47,308.69,3.2,1.2,0.000,309470.9,309470.9,9406,0,0,0,L,1122011218,0,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1451570478,95798.00
12/31/2015 09:00,2,0.029,ALERT,210.80,298.17,59.981,1451570403,"274151322000087","219011344069620",29.96,-1.00,0,295.46,300.27,0.0,0.0,0.000,555877.8,555877.8,3294,0,0,0,L,1151911521,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1451570480,95799.00
12/31/2015 09:00,2,0.197,ALERT,211.48,300.87,59.975,1451570403,"201051344001093","219011344069620",16.24,-1.50,0,299.07,302.37,3.3,1.2,0.000,311505.0,311505.0,14099,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1451570482,95800.00
12/31/2015 09:15,2,0.166,ALERT,211.70,301.17,59.970,1451571303,"201051344000645","219011344069620",19.78,-1.50,0,299.07,315.00,3.4,1.3,0.000,309952.3,309952.3,9413,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1451571305,95801.00
12/31/2015 09:15,2,0.055,ALERT,210.57,299.07,59.928,1451571303,"274151322000085","219011344069620",17.83,-1.50,0,296.96,308.99,1.0,0.0,0.000,583169.9,583169.9,3281,0,0,0,L,1151911521,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451571307,95802.00
12/31/2015 09:15,2,0.000,ALERT,211.93,301.17,59.965,1451571303,"201051344000633","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,302728.3,302728.3,9450,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451571308,95803.00
12/31/2015 09:15,2,0.186,ALERT,211.25,300.87,59.965,1451571303,"201051344000469","219011344069620",18.98,-3.00,0,297.87,315.30,3.6,1.5,0.000,303882.8,303882.8,9432,0,0,0,L,1122011218,0,119.97,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451571310,95804.00
12/31/2015 09:15,2,0.059,ALERT,210.80,300.27,59.970,1451571303,"201051344000646","219011344069620",24.45,-2.50,0,298.47,302.68,1.6,0.0,0.000,308572.6,308572.6,14091,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1451571312,95805.00
12/31/2015 09:15,2,0.043,ALERT,210.35,299.37,59.959,1451571303,"274151322000052","219011344069620",31.75,-2.00,0,296.66,307.78,0.0,0.0,0.000,590715.7,590715.7,3292,0,0,0,L,1151911521,0,120.42,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451571314,95806.00
12/31/2015 09:15,2,0.139,ALERT,210.80,300.27,59.965,1451571303,"201051344000585","219011344069620",19.84,-2.00,0,298.47,310.79,2.8,0.8,0.000,313224.7,313224.7,14082,0,0,0,L,1122011218,0,120.65,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451571316,95807.00
12/31/2015 09:15,2,0.068,ALERT,211.03,300.57,59.970,1451571303,"201051344001230","219011344069620",31.79,-2.00,0,299.37,307.78,2.2,0.2,0.000,311707.2,311707.2,14124,0,0,0,L,1122011218,0,121.33,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451571317,95808.00
12/31/2015 09:15,2,0.154,ALERT,211.48,301.47,59.981,1451571303,"201051344000582","219011344069620",16.18,-3.00,0,299.67,307.78,2.5,0.5,0.000,306555.9,306555.9,14080,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451571319,95809.00
12/31/2015 09:15,2,0.223,ACTIVE,210.57,299.97,59.928,1451571303,"201051344000955","219011344069620",19.66,-2.00,0,299.07,302.68,4.4,2.4,0.000,315601.8,315601.8,14068,0,0,0,L,1122011218,0,120.65,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451571320,95810.00
12/31/2015 09:15,2,0.000,ALERT,210.35,298.47,59.965,1451571303,"274151322000094","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,476323.9,476323.9,3439,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451571322,95811.00
12/31/2015 09:15,2,0.096,ALERT,211.25,301.77,59.965,1451571303,"201051344000579","219011344069620",32.07,-2.00,0,299.37,308.39,3.1,1.1,0.000,317333.8,317333.8,9434,0,0,0,L,1122011218,0,120.42,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1451571324,95812.00
12/31/2015 09:15,2,0.000,ALERT,210.80,300.57,59.991,1451571303,"201051344000890","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,314033.1,314033.1,14129,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451571326,95813.00
12/31/2015 09:15,2,0.000,ALERT,211.03,300.27,59.928,1451571303,"201051344000438","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,315783.0,315783.0,14085,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451571328,95814.00
12/31/2015 09:15,2,0.000,ALERT,211.25,299.67,59.970,1451571303,"201051344000417","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,309956.9,309956.9,14132,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451571330,95815.00
12/31/2015 09:15,2,0.020,ALERT,210.57,299.67,59.959,1451571303,"274151322000083","219011344069620",29.98,-2.00,0,297.57,301.77,0.0,0.0,0.000,585118.4,585118.4,3312,0,0,0,L,1151911521,0,120.65,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451571332,95816.00
12/31/2015 09:15,2,0.018,ALERT,211.25,299.37,59.975,1451571303,"274151322000076","219011344069620",31.95,-2.00,0,296.96,307.48,0.0,0.0,0.000,621464.0,621464.0,3299,0,0,0,L,1151911521,0,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451571334,95817.00
12/31/2015 09:15,2,0.146,ACTIVE,211.25,302.07,59.965,1451571303,"201051344000868","219011344069620",21.57,-2.50,0,299.67,304.18,3.2,1.2,0.000,301471.9,301471.9,9412,0,0,0,L,1122011218,0,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451571334,95818.00
12/31/2015 09:15,2,0.012,ALERT,210.35,300.27,59.965,1451571303,"274151322000095","219011344069620",29.24,-3.00,0,298.47,301.77,0.0,0.0,0.000,614370.3,614370.3,3322,0,0,0,L,1151911521,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1451571336,95819.00
12/31/2015 09:15,2,0.123,ALERT,211.03,300.87,59.965,1451571303,"201051344000988","219011344069620",16.32,-2.00,0,296.36,311.69,2.1,0.1,0.000,301691.1,301691.1,9428,0,0,0,L,1122011218,0,120.20,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1451571338,95820.00
12/31/2015 09:15,2,0.180,ACTIVE,210.80,299.67,59.970,1451571303,"201051344001025","219011344069620",20.56,-2.50,0,298.17,302.98,3.8,1.8,0.000,313834.3,313834.3,14074,0,0,0,L,1122011218,0,120.88,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451571339,95821.00
12/31/2015 09:15,2,0.104,ALERT,211.03,301.17,59.970,1451571303,"201051344000458","219011344069620",31.97,-1.00,0,298.77,306.88,3.4,1.3,0.000,311696.4,311696.4,9437,0,0,0,L,1122011218,0,120.65,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451571341,95822.00
12/31/2015 09:15,2,0.145,ALERT,211.70,300.87,59.970,1451571303,"201051344000853","219011344069620",19.52,-2.50,0,298.77,319.81,2.9,0.9,0.000,308660.6,308660.6,9435,0,0,0,L,1122011218,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451571343,95823.00
12/31/2015 09:15,2,0.000,ALERT,211.25,300.27,59.970,1451571303,"201051344000685","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,315338.2,315338.2,14117,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451571344,95824.00
12/31/2015 09:15,2,0.137,ALERT,211.03,299.67,59.965,1451571303,"201051344000917","219011344069620",18.23,-1.00,0,297.26,309.59,2.5,0.5,0.000,313012.9,313012.9,14111,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1451571346,95825.00
12/31/2015 09:15,2,0.117,ALERT,211.25,300.57,59.965,1451571303,"201051344001145","219011344069620",17.27,-2.50,0,299.07,308.09,2.0,0.1,0.000,316084.3,316084.3,14118,0,0,0,L,1122011218,0,121.33,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451571348,95826.00
12/31/2015 09:15,2,0.182,ALERT,211.03,299.67,59.991,1451571303,"201051344000651","219011344069620",19.36,-3.50,0,298.47,307.78,3.6,1.5,0.000,310263.0,310263.0,14091,0,0,0,L,1122011218,0,121.55,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451571350,95827.00
12/31/2015 09:15,2,0.066,ACTIVE_NO_POWER,209.90,298.77,59.959,1451571303,"274151322000088","219011344069620",23.80,-0.50,0,296.66,300.87,1.6,0.0,0.000,568313.9,568313.9,3270,0,0,0,L,1151911521,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451571351,95828.00
12/31/2015 09:15,2,0.006,ALERT,211.25,393.75,59.959,1451571303,"274151322000068","219011344069620",42.90,-1.00,0,296.36,408.78,0.0,0.0,0.000,476254.1,476254.1,3437,0,0,0,L,1151911521,0,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451571353,95829.00
12/31/2015 09:15,2,0.129,ALERT,210.57,300.27,59.991,1451571303,"201051344001135","219011344069620",21.03,-2.50,0,299.07,308.39,2.8,0.8,0.000,306796.1,306796.1,14078,0,0,0,L,1122011218,0,120.88,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1451571355,95830.00
12/31/2015 09:15,2,0.090,ALERT,210.80,301.47,59.970,1451571303,"201051344000594","219011344069620",31.91,-2.50,0,298.47,308.39,3.0,0.9,0.000,312794.4,312794.4,9437,0,0,0,L,1122011218,0,120.42,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1451571357,95831.00
12/31/2015 09:15,2,0.152,ACTIVE,210.80,299.67,59.959,1451571303,"201051344001203","219011344069620",20.73,-2.50,0,298.47,304.18,3.2,1.2,0.000,313181.0,313181.0,14093,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451571357,95832.00
12/31/2015 09:15,2,0.066,ACTIVE_NO_POWER,210.35,299.37,59.954,1451571303,"274151322000054","219011344069620",22.36,-1.00,0,297.26,301.47,1.5,0.0,0.000,580426.7,580426.7,3277,0,0,0,L,1151911521,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451571358,95833.00
12/31/2015 09:15,2,0.129,ALERT,211.48,300.27,59.975,1451571303,"201051344000867","219011344069620",18.59,-1.50,0,298.17,303.28,2.5,0.4,0.000,301879.7,301879.7,9425,0,0,0,L,1122011218,0,120.88,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1451571360,95834.00
12/31/2015 09:15,2,0.223,ACTIVE,211.03,300.27,59.965,1451571303,"201051344001093","219011344069620",22.56,-1.00,0,298.77,302.68,5.1,3.0,0.000,311505.4,311505.4,14101,0,0,0,L,1122011218,0,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451571361,95835.00
12/31/2015 09:15,2,0.102,ACTIVE_NO_POWER,211.03,301.17,59.970,1451571303,"201051344000900","219011344069620",19.42,-2.00,0,298.47,302.98,2.0,0.0,0.000,315008.2,315008.2,9408,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451571362,95836.00
12/31/2015 09:15,2,0.164,ALERT,211.25,300.27,59.970,1451571303,"201051344000648","219011344069620",18.21,-3.00,0,298.17,314.40,3.0,1.0,0.000,308748.5,308748.5,9426,0,0,0,L,1122011218,0,120.20,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1451571364,95837.00
12/31/2015 09:15,2,0.166,ACTIVE,211.25,301.77,59.981,1451571303,"201051344000569","219011344069620",22.05,-2.00,0,299.67,304.18,3.7,1.7,0.000,316529.1,316529.1,9397,0,0,0,L,1122011218,0,120.20,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451571365,95838.00
12/31/2015 09:15,2,0.137,ALERT,211.03,300.87,59.954,1451571303,"201051344000983","219011344069620",21.41,-2.00,0,299.07,308.99,3.0,1.0,0.000,311612.5,311612.5,9422,0,0,0,L,1122011218,0,120.42,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1451571367,95839.00
12/31/2015 09:15,2,0.000,ALERT,211.25,301.17,59.981,1451571303,"201051344001158","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,307025.9,307025.9,9454,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451571368,95840.00
12/31/2015 09:15,2,0.191,ACTIVE,211.70,301.47,59.970,1451571303,"201051344000576","219011344069620",23.12,-2.00,0,299.07,303.58,4.5,2.4,0.000,309471.3,309471.3,9408,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451571369,95841.00
12/31/2015 09:15,2,0.062,ALERT,210.57,298.77,59.944,1451571303,"274151322000087","219011344069620",13.90,-1.00,0,296.06,300.57,0.9,0.0,0.000,555877.8,555877.8,3296,0,0,0,L,1151911521,0,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451571371,95842.00
12/31/2015 09:30,2,0.209,ACTIVE,211.70,348.06,59.975,1451572203,"201051344000645","219011344069620",25.76,-1.00,0,299.37,349.56,5.5,3.4,0.000,309952.8,309952.8,9415,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572204,95843.00
12/31/2015 09:30,2,0.078,ACTIVE_NO_POWER,210.12,298.47,59.970,1451572203,"274151322000085","219011344069620",23.97,-1.00,0,296.96,300.87,1.9,0.0,0.000,583169.9,583169.9,3283,0,0,0,L,1151911521,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572205,95844.00
12/31/2015 09:30,2,0.154,ALERT,211.48,300.87,59.954,1451572203,"201051344000633","219011344069620",19.48,-2.50,0,297.26,302.68,3.1,1.0,0.000,302728.4,302728.4,9452,0,0,0,L,1122011218,0,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451572207,95845.00
12/31/2015 09:30,2,0.209,ACTIVE,211.25,302.07,59.970,1451572203,"201051344000469","219011344069620",23.97,-2.50,0,298.17,302.98,5.1,3.0,0.000,303883.3,303883.3,9434,0,0,0,L,1122011218,0,119.97,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572207,95846.00
12/31/2015 09:30,2,0.133,ALERT,210.80,300.87,59.965,1451572203,"201051344000646","219011344069620",17.02,-2.50,0,297.87,311.09,2.3,0.3,0.000,308572.6,308572.6,14093,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1451572209,95847.00
12/31/2015 09:30,2,0.082,ALERT,209.90,299.07,59.970,1451572203,"274151322000052","219011344069620",18.75,-1.50,0,296.66,308.69,1.6,0.0,0.000,590715.7,590715.7,3294,0,0,0,L,1151911521,0,120.20,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1451572211,95848.00
12/31/2015 09:30,2,0.168,ACTIVE,211.25,321.91,59.959,1451572203,"201051344000585","219011344069620",25.25,-1.50,0,297.87,336.34,4.3,2.2,0.000,313225.0,313225.0,14084,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572212,95849.00
12/31/2015 09:30,2,0.156,ALERT,210.80,300.87,59.970,1451572203,"201051344001230","219011344069620",20.50,-2.00,0,298.77,307.48,3.3,1.2,0.000,311707.3,311707.3,14126,0,0,0,L,1122011218,0,121.33,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451572214,95850.00
12/31/2015 09:30,2,0.170,ACTIVE,211.48,301.77,59.965,1451572203,"201051344000582","219011344069620",21.67,-2.50,0,299.67,302.98,3.7,1.7,0.000,306556.2,306556.2,14082,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572215,95851.00
