ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 09:30,2,0.209,ALERT,210.57,336.04,59.965,1451572203,"201051344000955","219011344069620",26.52,-1.50,0,298.77,354.67,5.7,3.5,0.004,315602.4,315602.4,14069,0,0,0,L,1122011218,0,120.65,120.42,0002,-3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572217,95852.00
12/31/2015 09:30,2,0.000,ALERT,210.35,298.17,59.959,1451572203,"274151322000094","219011344069620",41.79,-2.50,0,296.66,397.96,0.0,0.0,0.000,476323.9,476323.9,3441,0,0,0,L,1151911521,0,120.65,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451572219,95853.00
12/31/2015 09:30,2,0.184,ALERT,211.25,302.68,59.965,1451572203,"201051344000579","219011344069620",19.56,-2.00,0,299.67,313.50,3.7,1.6,0.000,317334.0,317334.0,9436,0,0,0,L,1122011218,0,120.42,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1451572221,95854.00
12/31/2015 09:30,2,0.000,ALERT,210.80,301.17,59.975,1451572203,"201051344000890","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,314033.1,314033.1,14131,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451572223,95855.00
12/31/2015 09:30,2,0.182,ALERT,211.25,300.87,59.965,1451572203,"201051344000438","219011344069620",19.56,-2.50,0,298.47,308.39,3.6,1.5,0.000,315783.2,315783.2,14087,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1451572224,95856.00
12/31/2015 09:30,2,0.000,ALERT,211.25,300.57,59.944,1451572203,"201051344000417","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,309956.9,309956.9,14134,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451572226,95857.00
12/31/2015 09:30,2,0.057,ALERT,210.35,298.77,59.954,1451572203,"274151322000083","219011344069620",18.31,-1.50,0,297.26,301.47,1.1,0.0,0.000,585118.4,585118.4,3314,0,0,0,L,1151911521,0,120.65,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451572228,95858.00
12/31/2015 09:30,2,0.059,ALERT,211.03,299.07,59.949,1451572203,"274151322000076","219011344069620",18.96,-1.50,0,296.66,311.99,1.1,0.0,0.000,621464.0,621464.0,3301,0,0,0,L,1151911521,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451572230,95859.00
12/31/2015 09:30,2,0.180,ALERT,211.48,338.74,59.965,1451572203,"201051344000868","219011344069620",27.37,-2.00,0,300.27,358.88,5.0,2.9,0.009,301472.3,301472.3,9413,0,0,0,L,1122011218,0,120.42,121.55,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572232,95860.00
12/31/2015 09:30,2,0.047,ALERT,210.57,299.97,59.975,1451572203,"274151322000095","219011344069620",16.42,-2.50,0,298.17,301.77,0.8,0.0,0.000,614370.3,614370.3,3324,0,0,0,L,1151911521,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451572233,95861.00
12/31/2015 09:30,2,0.141,ACTIVE,211.03,302.07,59.970,1451572203,"201051344000988","219011344069620",22.40,-1.50,0,296.66,302.98,3.2,1.2,0.000,301691.2,301691.2,9430,0,0,0,L,1122011218,0,120.20,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572234,95862.00
12/31/2015 09:30,2,0.170,ALERT,210.80,331.53,59.922,1451572203,"201051344001025","219011344069620",26.92,-2.50,0,297.87,337.24,4.7,2.6,0.000,313834.7,313834.7,14075,0,0,0,L,1122011218,0,120.88,120.42,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572236,95863.00
12/31/2015 09:30,2,0.166,ALERT,211.25,302.07,59.954,1451572203,"201051344000458","219011344069620",20.42,-0.50,0,298.77,309.29,3.5,1.4,0.000,311696.6,311696.6,9439,0,0,0,L,1122011218,0,120.65,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1451572238,95864.00
12/31/2015 09:30,2,0.180,ACTIVE,211.70,320.41,59.959,1451572203,"201051344000853","219011344069620",23.91,-2.00,0,299.07,340.55,4.4,2.3,0.000,308660.9,308660.9,9437,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572239,95865.00
12/31/2015 09:30,2,0.150,ALERT,211.48,300.87,59.965,1451572203,"201051344000685","219011344069620",18.13,-2.00,0,297.87,306.58,2.8,0.8,0.000,315338.2,315338.2,14119,0,0,0,L,1122011218,0,122.01,120.65,0200,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451572241,95866.00
12/31/2015 09:30,2,0.150,ACTIVE,211.03,299.97,59.965,1451572203,"201051344000917","219011344069620",21.37,-1.00,0,296.96,301.77,3.2,1.2,0.000,313013.1,313013.1,14113,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572242,95867.00
12/31/2015 09:30,2,0.137,ACTIVE,211.25,301.17,59.949,1451572203,"201051344001145","219011344069620",22.94,-2.00,0,298.17,302.68,3.2,1.1,0.000,316084.4,316084.4,14120,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572243,95868.00
12/31/2015 09:30,2,0.197,ACTIVE,211.03,299.97,59.965,1451572203,"201051344000651","219011344069620",23.00,-3.00,0,297.87,301.77,4.6,2.5,0.000,310263.5,310263.5,14093,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572244,95869.00
12/31/2015 09:30,2,0.094,ALERT,210.12,336.94,59.959,1451572203,"274151322000088","219011344069620",27.85,0.00,0,297.26,348.96,2.6,0.6,0.004,568313.9,568313.9,3271,0,0,0,L,1151911521,0,121.33,120.88,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572245,95870.00
12/31/2015 09:30,2,0.006,ALERT,210.80,298.17,59.938,1451572203,"274151322000068","219011344069620",44.01,-0.50,0,296.36,420.50,0.0,0.0,0.000,476254.1,476254.1,3439,0,0,0,L,1151911521,0,120.88,121.55,0002,-1,0,0,0,0,0,0,26,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451572247,95871.00
12/31/2015 09:30,2,0.150,ACTIVE,210.57,318.61,59.944,1451572203,"201051344001135","219011344069620",25.19,-2.00,0,298.47,320.11,3.8,1.8,0.000,306796.4,306796.4,14080,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572248,95872.00
12/31/2015 09:30,2,0.160,ALERT,210.80,302.07,59.954,1451572203,"201051344000594","219011344069620",20.73,-2.50,0,298.47,310.49,3.4,1.3,0.000,312794.6,312794.6,9439,0,0,0,L,1122011218,0,120.20,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451572250,95873.00
12/31/2015 09:30,2,0.172,ACTIVE,211.25,316.20,59.965,1451572203,"201051344001203","219011344069620",24.71,-2.00,0,298.17,338.74,4.3,2.2,0.000,313181.3,313181.3,14094,0,0,0,L,1122011218,0,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572251,95874.00
12/31/2015 09:30,2,0.086,ACTIVE,210.35,334.84,59.954,1451572203,"274151322000054","219011344069620",27.37,-0.50,0,297.26,336.04,2.4,0.4,0.000,580426.7,580426.7,3278,0,0,0,L,1151911521,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572252,95875.00
12/31/2015 09:30,2,0.158,ACTIVE,211.48,300.87,59.954,1451572203,"201051344000867","219011344069620",23.84,-1.50,0,298.17,303.58,3.8,1.8,0.000,301879.9,301879.9,9427,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572253,95876.00
12/31/2015 09:30,2,0.277,ALERT,211.03,337.24,59.965,1451572203,"201051344001093","219011344069620",24.17,-0.50,0,298.47,355.28,6.8,4.6,0.004,311506.2,311506.2,14102,0,0,0,L,1122011218,0,121.10,120.65,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572254,95877.00
12/31/2015 09:30,2,0.131,ACTIVE,211.03,338.44,59.954,1451572203,"201051344000900","219011344069620",23.22,-2.00,0,299.07,339.04,3.1,1.1,0.000,315008.2,315008.2,9409,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572255,95878.00
12/31/2015 09:30,2,0.189,ACTIVE,211.48,300.87,59.954,1451572203,"201051344000648","219011344069620",23.58,-3.00,0,298.47,303.28,4.5,2.5,0.000,308748.8,308748.8,9428,0,0,0,L,1122011218,0,119.97,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572256,95879.00
12/31/2015 09:30,2,0.211,ACTIVE,211.48,331.53,59.922,1451572203,"201051344000569","219011344069620",24.15,-1.50,0,299.97,338.14,5.2,3.1,0.000,316529.5,316529.5,9398,0,0,0,L,1122011218,0,120.20,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572257,95880.00
12/31/2015 09:30,2,0.178,ACTIVE,211.25,330.03,59.954,1451572203,"201051344000983","219011344069620",24.53,-1.50,0,299.37,337.84,4.5,2.4,0.000,311612.8,311612.8,9424,0,0,0,L,1122011218,0,120.42,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572258,95881.00
12/31/2015 09:30,2,0.125,ALERT,211.25,301.77,59.959,1451572203,"201051344001158","219011344069620",20.32,-2.50,0,298.47,307.78,2.6,0.6,0.000,307025.9,307025.9,9456,0,0,0,L,1122011218,0,120.20,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451572260,95882.00
12/31/2015 09:30,2,0.238,ALERT,211.70,339.34,59.959,1451572203,"201051344000576","219011344069620",25.88,-1.50,0,299.67,360.08,6.3,4.1,0.004,309472.0,309472.0,9409,0,0,0,L,1122011218,0,120.88,121.33,0002,-5,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451572262,95883.00
12/31/2015 09:30,2,0.084,ALERT,210.12,297.26,59.949,1451572203,"274151322000087","219011344069620",21.69,-0.50,0,295.76,299.97,1.9,0.0,0.000,555877.8,555877.8,3298,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1451572263,95884.00
12/31/2015 09:45,2,0.225,ALERT,211.70,338.74,59.959,1451573103,"201051344000645","219011344069620",28.25,0.00,0,299.67,372.41,6.5,4.3,0.009,309953.7,309953.7,9416,0,0,0,L,1122011218,0,120.88,121.33,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573105,95885.00
12/31/2015 09:45,2,0.094,ALERT,210.35,336.04,59.965,1451573103,"274151322000085","219011344069620",29.30,0.00,0,297.57,348.66,2.8,0.8,0.000,583170.0,583170.0,3284,0,0,0,L,1151911521,0,121.33,121.10,0002,0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573107,95886.00
12/31/2015 09:45,2,0.178,ACTIVE,211.70,301.77,59.949,1451573103,"201051344000633","219011344069620",22.54,-2.00,0,297.57,303.28,4.1,2.0,0.000,302728.8,302728.8,9454,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573108,95887.00
12/31/2015 09:45,2,0.221,ALERT,211.25,337.84,59.970,1451573103,"201051344000469","219011344069620",27.79,-2.00,0,298.77,358.58,6.2,4.1,0.004,303884.2,303884.2,9435,0,0,0,L,1122011218,0,120.20,121.55,0002,-4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573110,95888.00
12/31/2015 09:45,2,0.145,ACTIVE,210.57,300.57,59.981,1451573103,"201051344000646","219011344069620",20.20,-2.00,0,298.17,302.07,3.0,1.0,0.000,308572.7,308572.7,14095,0,0,0,L,1122011218,0,121.10,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573111,95889.00
12/31/2015 09:45,2,0.094,ACTIVE,209.90,299.97,59.959,1451573103,"274151322000052","219011344069620",21.81,-1.00,0,296.66,301.17,2.1,0.1,0.000,590715.7,590715.7,3296,0,0,0,L,1151911521,0,119.97,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573112,95890.00
12/31/2015 09:45,2,0.209,ALERT,211.03,337.54,59.933,1451573103,"201051344000585","219011344069620",24.43,-0.50,0,297.87,357.08,5.2,3.1,0.000,313225.7,313225.7,14085,0,0,0,L,1122011218,0,120.88,120.88,0002,-4,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573114,95891.00
12/31/2015 09:45,2,0.203,ACTIVE,210.80,301.17,59.933,1451573103,"201051344001230","219011344069620",19.52,-1.50,0,299.07,302.68,4.0,1.9,0.000,311707.7,311707.7,14128,0,0,0,L,1122011218,0,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573115,95892.00
12/31/2015 09:45,2,0.178,ACTIVE,211.48,302.07,59.965,1451573103,"201051344000582","219011344069620",23.28,-2.50,0,299.67,303.28,4.2,2.1,0.000,306556.6,306556.6,14083,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573116,95893.00
12/31/2015 09:45,2,0.266,ALERT,210.57,336.94,59.954,1451573103,"201051344000955","219011344069620",25.54,-1.00,0,298.47,352.57,6.9,4.7,0.004,315603.4,315603.4,14071,0,0,0,L,1122011218,0,120.65,120.42,0002,-3,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573118,95894.00
12/31/2015 09:45,2,0.000,ALERT,210.57,298.77,59.965,1451573103,"274151322000094","219011344069620",42.52,-2.00,0,296.66,407.87,0.0,0.0,0.000,476323.9,476323.9,3443,0,0,0,L,1151911521,0,120.42,122.01,0002,-3,0,0,0,0,0,0,63,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451573120,95895.00
12/31/2015 09:45,2,0.193,ACTIVE,211.25,302.68,59.965,1451573103,"201051344000579","219011344069620",22.86,-1.50,0,300.27,304.48,4.5,2.4,0.000,317334.5,317334.5,9438,0,0,0,L,1122011218,0,120.42,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573120,95896.00
12/31/2015 09:45,2,0.158,ALERT,210.80,301.17,59.970,1451573103,"201051344000890","219011344069620",15.80,-1.50,0,299.37,307.48,2.5,0.5,0.000,314033.4,314033.4,14133,0,0,0,L,1122011218,0,121.33,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451573122,95897.00
12/31/2015 09:45,2,0.189,ACTIVE,211.03,300.87,59.959,1451573103,"201051344000438","219011344069620",22.03,-2.00,0,299.07,302.68,4.2,2.2,0.000,315783.6,315783.6,14089,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573123,95898.00
12/31/2015 09:45,2,0.148,ALERT,211.25,300.57,59.959,1451573103,"201051344000417","219011344069620",31.53,-2.00,0,297.87,301.77,4.8,2.7,0.000,309957.0,309957.0,14136,0,0,0,L,1122011218,0,120.88,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1451573125,95899.00
12/31/2015 09:45,2,0.070,ALERT,210.35,298.77,59.954,1451573103,"274151322000083","219011344069620",21.81,-1.00,0,297.57,301.17,1.5,0.0,0.000,585118.4,585118.4,3316,0,0,0,L,1151911521,0,120.65,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1451573127,95900.00
12/31/2015 09:45,2,0.066,ALERT,210.80,298.77,59.965,1451573103,"274151322000076","219011344069620",22.01,-1.50,0,296.96,311.99,1.5,0.0,0.000,621464.0,621464.0,3303,0,0,0,L,1151911521,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1451573129,95901.00
12/31/2015 09:45,2,0.207,ACTIVE,211.25,337.84,59.959,1451573103,"201051344000868","219011344069620",27.37,-1.00,0,300.87,367.00,5.8,3.7,0.009,301473.0,301473.0,9415,0,0,0,L,1122011218,0,120.42,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573129,95902.00
12/31/2015 09:45,2,0.055,ALERT,210.35,299.67,59.965,1451573103,"274151322000095","219011344069620",21.07,-2.00,0,298.17,301.77,1.2,0.0,0.000,614370.3,614370.3,3326,0,0,0,L,1151911521,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1451573131,95903.00
12/31/2015 09:45,2,0.066,ALERT,211.03,301.47,60.007,1451573103,"201051344000988","219011344069620",33.42,-1.00,0,297.26,337.84,2.3,0.3,0.000,301691.5,301691.5,9431,0,0,0,L,1122011218,0,120.20,121.55,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573133,95904.00
12/31/2015 09:45,2,0.191,ALERT,210.57,335.74,60.002,1451573103,"201051344001025","219011344069620",28.59,-1.50,0,297.87,354.97,5.5,3.4,0.004,313835.4,313835.4,14077,0,0,0,L,1122011218,0,120.88,120.65,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573135,95905.00
12/31/2015 09:45,2,0.182,ACTIVE,211.25,302.07,59.970,1451573103,"201051344000458","219011344069620",21.87,0.00,0,299.67,304.48,4.0,2.0,0.000,311697.0,311697.0,9441,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573136,95906.00
12/31/2015 09:45,2,0.203,ALERT,211.93,339.34,59.965,1451573103,"201051344000853","219011344069620",25.60,-1.00,0,299.67,355.28,5.3,3.2,0.004,308661.5,308661.5,9438,0,0,0,L,1122011218,0,121.10,121.55,0002,-1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573138,95907.00
12/31/2015 09:45,2,0.160,ALERT,211.25,300.87,59.991,1451573103,"201051344000685","219011344069620",21.35,-1.50,0,298.77,309.29,3.5,1.5,0.000,315338.5,315338.5,14121,0,0,0,L,1122011218,0,121.78,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1451573139,95908.00
12/31/2015 09:45,2,0.193,ACTIVE,211.03,300.87,59.975,1451573103,"201051344000917","219011344069620",20.91,-0.50,0,297.57,328.82,4.1,2.0,0.000,313013.2,313013.2,14114,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573140,95909.00
12/31/2015 09:45,2,0.146,ALERT,211.25,327.92,60.018,1451573103,"201051344001145","219011344069620",26.00,-1.50,0,299.07,340.25,3.9,1.8,0.000,316084.7,316084.7,14121,0,0,0,L,1122011218,0,121.33,120.65,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573142,95910.00
12/31/2015 09:45,2,0.205,ACTIVE,211.25,338.14,59.981,1451573103,"201051344000651","219011344069620",26.94,-2.50,0,298.77,346.26,5.6,3.5,0.000,310264.2,310264.2,14094,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573143,95911.00
12/31/2015 09:45,2,0.113,ALERT,210.12,335.44,59.970,1451573103,"274151322000088","219011344069620",27.61,1.50,0,297.26,359.18,3.2,1.1,0.004,568314.1,568314.1,3273,0,0,0,L,1151911521,0,121.33,120.88,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573145,95912.00
12/31/2015 09:45,2,0.006,ALERT,211.25,298.17,59.944,1451573103,"274151322000068","219011344069620",44.37,0.00,0,296.36,425.01,0.0,0.0,0.000,476254.1,476254.1,3441,0,0,0,L,1151911521,0,120.88,121.78,0002,-0,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1451573147,95913.00
12/31/2015 09:45,2,0.166,ALERT,210.57,335.74,59.996,1451573103,"201051344001135","219011344069620",27.69,-1.00,0,299.37,352.87,4.7,2.6,0.004,306796.9,306796.9,14081,0,0,0,L,1122011218,0,121.10,120.42,0002,-2,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573149,95914.00
12/31/2015 09:45,2,0.170,ACTIVE,211.03,302.37,59.975,1451573103,"201051344000594","219011344069620",22.74,-2.00,0,299.37,303.88,3.9,1.8,0.000,312795.0,312795.0,9441,0,0,0,L,1122011218,0,120.42,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573150,95915.00
12/31/2015 09:45,2,0.219,ALERT,211.25,336.94,59.981,1451573103,"201051344001203","219011344069620",23.36,-1.00,0,298.47,348.96,5.2,3.1,0.000,313181.9,313181.9,14095,0,0,0,L,1122011218,0,121.78,120.42,0002,-3,0,0,0,0,0,0,9,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573151,95916.00
12/31/2015 09:45,2,0.104,ALERT,210.35,336.64,59.986,1451573103,"274151322000054","219011344069620",27.69,1.00,0,297.26,348.36,2.9,0.9,0.000,580426.8,580426.8,3279,0,0,0,L,1151911521,0,121.10,121.10,0002,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573153,95917.00
12/31/2015 09:45,2,0.174,ALERT,211.70,337.54,59.970,1451573103,"201051344000867","219011344069620",27.06,-0.50,0,299.07,347.46,4.8,2.7,0.000,301880.4,301880.4,9428,0,0,0,L,1122011218,0,121.10,121.10,0002,-3,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573155,95918.00
12/31/2015 09:45,2,0.262,ALERT,211.03,337.24,59.975,1451573103,"201051344001093","219011344069620",28.90,0.50,0,298.47,363.09,7.7,5.5,0.009,311507.5,311507.5,14104,0,0,0,L,1122011218,0,121.10,120.65,0002,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573157,95919.00
12/31/2015 09:45,2,0.133,ALERT,211.03,337.84,59.975,1451573103,"201051344000900","219011344069620",27.02,-1.00,0,299.67,362.19,3.7,1.6,0.004,315008.5,315008.5,9410,0,0,0,L,1122011218,0,120.65,121.10,0002,-4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573159,95920.00
12/31/2015 09:45,2,0.201,ALERT,211.70,337.54,59.970,1451573103,"201051344000648","219011344069620",27.25,-2.00,0,299.07,353.47,5.6,3.5,0.000,308749.5,308749.5,9429,0,0,0,L,1122011218,0,120.42,121.55,0002,-4,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573160,95921.00
12/31/2015 09:45,2,0.207,ALERT,211.48,337.54,59.975,1451573103,"201051344000569","219011344069620",28.59,-0.50,0,300.57,359.78,6.0,3.9,0.013,316530.3,316530.3,9399,0,0,0,L,1122011218,0,120.20,121.55,0002,-3,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573162,95922.00
12/31/2015 09:45,2,0.178,ALERT,211.48,337.84,59.938,1451573103,"201051344000983","219011344069620",28.29,-0.50,0,299.97,359.78,5.1,3.0,0.009,311613.4,311613.4,9425,0,0,0,L,1122011218,0,120.65,121.10,0002,-1,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573164,95923.00
12/31/2015 09:45,2,0.135,ALERT,211.25,302.07,59.975,1451573103,"201051344001158","219011344069620",22.48,-2.50,0,299.07,303.28,3.1,1.1,0.000,307026.0,307026.0,9458,0,0,0,L,1122011218,0,120.42,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1451573166,95924.00
12/31/2015 09:45,2,0.240,ACTIVE,211.93,339.65,59.970,1451573103,"201051344000576","219011344069620",28.84,-0.50,0,299.97,364.29,7.0,4.9,0.013,309473.0,309473.0,9411,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573167,95925.00
12/31/2015 09:45,2,0.096,ACTIVE,210.35,298.47,59.959,1451573103,"274151322000087","219011344069620",23.08,0.00,0,296.06,300.27,2.3,0.3,0.000,555877.8,555877.8,3300,0,0,0,L,1151911521,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451573168,95926.00
12/31/2015 10:00,2,0.223,ACTIVE,211.93,338.74,59.912,1451574003,"201051344000645","219011344069620",29.12,0.50,0,299.37,351.07,6.6,4.4,0.009,309954.8,309954.8,9418,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574004,95927.00
12/31/2015 10:00,2,0.102,ALERT,210.35,337.24,59.975,1451574003,"274151322000085","219011344069620",27.87,1.00,0,296.96,348.06,2.9,0.9,0.009,583170.1,583170.1,3286,0,0,0,L,1151911521,0,121.33,121.10,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574006,95928.00
12/31/2015 10:00,2,0.176,ALERT,212.16,302.68,59.959,1451574003,"201051344000633","219011344069620",23.52,-2.00,0,297.87,339.04,4.2,2.1,0.000,302729.3,302729.3,9455,0,0,0,L,1122011218,0,121.10,121.78,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574008,95929.00
12/31/2015 10:00,2,0.225,ACTIVE,211.70,338.74,59.975,1451574003,"201051344000469","219011344069620",28.17,-1.50,0,298.47,358.58,6.4,4.3,0.004,303885.2,303885.2,9437,0,0,0,L,1122011218,0,120.20,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574009,95930.00
12/31/2015 10:00,2,0.150,ACTIVE,210.80,300.87,59.959,1451574003,"201051344000646","219011344069620",20.93,-1.50,0,298.17,302.68,3.2,1.2,0.000,308572.9,308572.9,14096,0,0,0,L,1122011218,0,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574010,95931.00
12/31/2015 10:00,2,0.098,ACTIVE,209.90,299.37,59.944,1451574003,"274151322000052","219011344069620",22.42,-0.50,0,296.06,301.47,2.2,0.2,0.000,590715.7,590715.7,3297,0,0,0,L,1151911521,0,120.42,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574010,95932.00
12/31/2015 10:00,2,0.213,ACTIVE,211.48,338.14,59.959,1451574003,"201051344000585","219011344069620",25.29,0.00,0,298.17,354.67,5.5,3.3,0.004,313226.5,313226.5,14087,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574011,95933.00
12/31/2015 10:00,2,0.170,ALERT,211.25,301.77,59.965,1451574003,"201051344001230","219011344069620",22.66,-1.00,0,299.67,336.04,3.9,1.9,0.000,311708.2,311708.2,14129,0,0,0,L,1122011218,0,121.33,120.65,0002,-3,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574013,95934.00
12/31/2015 10:00,2,0.180,ALERT,211.70,302.68,59.917,1451574003,"201051344000582","219011344069620",23.76,-2.00,0,299.97,337.24,4.4,2.3,0.000,306557.2,306557.2,14084,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574016,95935.00
12/31/2015 10:00,2,0.268,ACTIVE,210.80,336.94,59.954,1451574003,"201051344000955","219011344069620",26.22,-0.50,0,298.77,340.55,7.1,5.0,0.009,315604.6,315604.6,14073,0,0,0,L,1122011218,0,120.88,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574017,95936.00
12/31/2015 10:00,2,0.000,ALERT,210.35,298.47,59.954,1451574003,"274151322000094","219011344069620",42.64,-2.00,0,296.06,414.19,0.0,0.0,0.000,476323.9,476323.9,3445,0,0,0,L,1151911521,0,120.42,121.78,0002,-3,0,0,0,0,0,0,192,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1451574018,95937.00
12/31/2015 10:00,2,0.197,ALERT,211.48,303.58,59.965,1451574003,"201051344000579","219011344069620",23.58,-1.00,0,300.57,337.84,4.7,2.6,0.000,317335.1,317335.1,9439,0,0,0,L,1122011218,0,120.42,121.10,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574020,95938.00
12/31/2015 10:00,2,0.162,ALERT,211.03,301.77,59.959,1451574003,"201051344000890","219011344069620",17.91,-1.00,0,298.77,307.78,3.0,0.9,0.000,314033.7,314033.7,14135,0,0,0,L,1122011218,0,121.33,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1451574022,95939.00
12/31/2015 10:00,2,0.221,ACTIVE,211.25,301.77,59.954,1451574003,"201051344000438","219011344069620",19.86,-2.00,0,299.07,322.21,4.5,2.4,0.000,315784.2,315784.2,14090,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574023,95940.00
12/31/2015 10:00,2,0.146,ALERT,211.25,300.87,59.949,1451574003,"201051344000417","219011344069620",31.69,-1.50,0,298.17,308.09,4.7,2.6,0.000,309957.6,309957.6,14138,0,0,0,L,1122011218,0,121.10,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451574025,95941.00
12/31/2015 10:00,2,0.072,ACTIVE_NO_POWER,210.57,299.67,59.954,1451574003,"274151322000083","219011344069620",22.54,-0.50,0,296.66,301.47,1.7,0.0,0.000,585118.4,585118.4,3318,0,0,0,L,1151911521,0,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574026,95942.00
12/31/2015 10:00,2,0.068,ACTIVE_NO_POWER,210.80,299.07,59.933,1451574003,"274151322000076","219011344069620",22.66,-0.50,0,296.66,301.47,1.6,0.0,0.000,621464.0,621464.0,3305,0,0,0,L,1151911521,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574027,95943.00
12/31/2015 10:00,2,0.209,ALERT,211.48,338.74,59.954,1451574003,"201051344000868","219011344069620",28.84,-0.50,0,300.27,342.95,6.2,4.0,0.013,301474.0,301474.0,9416,0,0,0,L,1122011218,0,120.65,121.55,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574028,95944.00
12/31/2015 10:00,2,0.061,ACTIVE_NO_POWER,210.57,299.97,59.954,1451574003,"274151322000095","219011344069620",22.01,-2.00,0,297.87,301.77,1.3,0.0,0.000,614370.3,614370.3,3328,0,0,0,L,1151911521,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574029,95945.00
12/31/2015 10:00,2,0.156,ALERT,211.25,342.95,59.954,1451574003,"201051344000988","219011344069620",26.98,-0.50,0,296.96,360.99,4.3,2.2,0.000,301692.0,301692.0,9433,0,0,0,L,1122011218,0,120.42,121.55,0002,-3,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574031,95946.00
12/31/2015 10:00,2,0.199,ACTIVE,211.03,336.64,59.954,1451574003,"201051344001025","219011344069620",29.18,-1.00,0,298.17,340.55,5.9,3.8,0.009,313836.2,313836.2,14079,0,0,0,L,1122011218,0,120.88,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574032,95947.00
12/31/2015 10:00,2,0.186,ALERT,211.25,302.98,59.975,1451574003,"201051344000458","219011344069620",23.48,0.50,0,299.97,342.95,4.4,2.3,0.000,311697.5,311697.5,9442,0,0,0,L,1122011218,0,120.65,121.33,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574034,95948.00
12/31/2015 10:00,2,0.203,ACTIVE,211.93,339.65,59.959,1451574003,"201051344000853","219011344069620",26.54,-0.50,0,299.67,357.68,5.5,3.4,0.009,308662.3,308662.3,9440,0,0,0,L,1122011218,0,121.10,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574035,95949.00
12/31/2015 10:00,2,0.164,ACTIVE,211.48,301.47,59.944,1451574003,"201051344000685","219011344069620",22.22,-1.50,0,298.47,302.68,3.7,1.7,0.000,315338.8,315338.8,14123,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574036,95950.00
12/31/2015 10:00,2,0.172,ALERT,211.48,301.77,59.970,1451574003,"201051344000917","219011344069620",23.08,0.00,0,297.57,336.64,4.0,2.0,0.000,313013.9,313013.9,14115,0,0,0,L,1122011218,0,121.10,121.33,0002,-3,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574038,95951.00
12/31/2015 10:00,2,0.168,ALERT,211.48,330.93,59.965,1451574003,"201051344001145","219011344069620",24.47,-1.00,0,298.77,357.98,4.2,2.1,0.000,316085.2,316085.2,14123,0,0,0,L,1122011218,0,121.33,120.65,0002,-1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574040,95952.00
12/31/2015 10:00,2,0.221,ALERT,211.48,346.86,59.975,1451574003,"201051344000651","219011344069620",26.60,-2.00,0,298.47,354.67,6.0,3.9,0.000,310265.0,310265.0,14095,0,0,0,L,1122011218,0,121.78,120.42,0002,-4,0,0,0,0,0,0,6,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574042,95953.00
12/31/2015 10:00,2,0.123,ACTIVE,210.12,336.64,59.949,1451574003,"274151322000088","219011344069620",27.79,2.50,0,331.83,340.25,3.5,1.5,0.004,568314.4,568314.4,3275,0,0,0,L,1151911521,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574043,95954.00
12/31/2015 10:00,2,0.008,ALERT,211.25,298.47,59.970,1451574003,"274151322000068","219011344069620",44.51,0.50,0,296.06,431.62,0.0,0.0,0.000,476254.1,476254.1,3443,0,0,0,L,1151911521,0,121.10,121.78,0002,-0,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574044,95955.00
12/31/2015 10:00,2,0.172,ACTIVE,211.03,336.04,59.954,1451574003,"201051344001135","219011344069620",28.17,-0.50,0,298.77,344.76,4.9,2.8,0.009,306797.5,306797.5,14083,0,0,0,L,1122011218,0,121.33,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574045,95956.00
12/31/2015 10:00,2,0.174,ALERT,211.25,303.28,59.912,1451574003,"201051344000594","219011344069620",23.50,-1.50,0,299.67,345.96,4.2,2.1,0.000,312795.4,312795.4,9442,0,0,0,L,1122011218,0,120.42,121.10,0002,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574047,95957.00
12/31/2015 10:00,2,0.223,ALERT,211.25,337.24,59.965,1451574003,"201051344001203","219011344069620",24.11,-0.50,0,298.77,357.38,5.5,3.4,0.004,313182.7,313182.7,14097,0,0,0,L,1122011218,0,121.78,120.42,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574049,95958.00
12/31/2015 10:00,2,0.107,ACTIVE,210.35,336.34,59.959,1451574003,"274151322000054","219011344069620",29.74,2.00,0,309.29,362.79,3.3,1.2,0.013,580427.1,580427.1,3281,0,0,0,L,1151911521,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574050,95959.00
12/31/2015 10:00,2,0.182,ALERT,211.93,338.14,59.959,1451574003,"201051344000867","219011344069620",28.15,0.00,0,298.47,360.08,5.2,3.1,0.004,301881.1,301881.1,9430,0,0,0,L,1122011218,0,121.10,121.33,0002,-3,0,0,0,0,0,0,6,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574052,95960.00
12/31/2015 10:00,2,0.270,ACTIVE,211.25,338.14,59.975,1451574003,"201051344001093","219011344069620",29.52,0.50,0,308.99,372.71,8.1,5.9,0.013,311508.8,311508.8,14106,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574053,95961.00
12/31/2015 10:00,2,0.145,ACTIVE,211.48,338.74,59.970,1451574003,"201051344000900","219011344069620",26.56,-0.50,0,298.77,340.85,3.9,1.9,0.009,315008.9,315008.9,9412,0,0,0,L,1122011218,0,120.88,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574053,95962.00
12/31/2015 10:00,2,0.205,ALERT,211.70,339.04,59.965,1451574003,"201051344000648","219011344069620",27.75,-1.50,0,299.07,359.48,5.8,3.7,0.000,308750.3,308750.3,9431,0,0,0,L,1122011218,0,120.42,121.78,0002,-4,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574055,95963.00
12/31/2015 10:00,2,0.215,ACTIVE,211.70,338.74,59.954,1451574003,"201051344000569","219011344069620",29.30,0.00,0,300.57,341.75,6.4,4.3,0.009,316531.3,316531.3,9401,0,0,0,L,1122011218,0,120.42,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574056,95964.00
12/31/2015 10:00,2,0.188,ACTIVE,211.70,338.44,59.970,1451574003,"201051344000983","219011344069620",28.45,0.00,0,299.97,340.85,5.4,3.3,0.009,311614.1,311614.1,9427,0,0,0,L,1122011218,0,120.88,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574057,95965.00
12/31/2015 10:00,2,0.160,ALERT,211.93,302.68,59.949,1451574003,"201051344001158","219011344069620",20.61,-2.00,0,299.37,337.84,3.4,1.3,0.000,307026.3,307026.3,9460,0,0,0,L,1122011218,0,120.65,121.55,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574059,95966.00
12/31/2015 10:00,2,0.248,ALERT,212.16,339.95,59.954,1451574003,"201051344000576","219011344069620",29.32,-0.50,0,299.67,344.45,7.4,5.2,0.009,309474.2,309474.2,9412,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574061,95967.00
12/31/2015 10:00,2,0.100,ALERT,210.57,333.63,59.965,1451574003,"274151322000087","219011344069620",25.58,0.50,0,295.76,351.07,2.6,0.6,0.000,555877.8,555877.8,3301,0,0,0,L,1151911521,0,120.88,121.55,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574063,95968.00
12/31/2015 10:15,2,0.211,ACTIVE,210.80,337.24,59.949,1451574903,"201051344000645","219011344069620",27.81,1.00,0,316.50,360.08,6.0,3.8,0.000,309956.0,309956.0,9419,0,0,0,L,1122011218,0,120.42,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574904,95969.00
12/31/2015 10:15,2,0.086,ALERT,209.67,332.13,59.944,1451574903,"274151322000085","219011344069620",28.61,1.50,0,297.87,341.15,2.5,0.5,0.000,583170.4,583170.4,3288,0,0,0,L,1151911521,0,120.88,120.65,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574906,95970.00
12/31/2015 10:15,2,0.164,ALERT,210.80,300.27,59.949,1451574903,"201051344000633","219011344069620",22.09,-1.00,0,288.25,357.08,3.7,1.7,0.000,302730.0,302730.0,9457,0,0,0,L,1122011218,0,120.42,121.10,0002,-1,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574908,95971.00
12/31/2015 10:15,2,0.211,ALERT,210.57,337.24,60.007,1451574903,"201051344000469","219011344069620",27.21,-1.50,0,298.77,344.15,5.9,3.7,0.000,303886.4,303886.4,9438,0,0,0,L,1122011218,0,119.75,121.10,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574910,95972.00
12/31/2015 10:15,2,0.141,ACTIVE,209.90,299.67,59.944,1451574903,"201051344000646","219011344069620",19.24,-1.00,0,287.95,302.98,2.8,0.7,0.000,308573.2,308573.2,14097,0,0,0,L,1122011218,0,120.88,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574911,95973.00
12/31/2015 10:15,2,0.090,ALERT,209.22,297.87,59.954,1451574903,"274151322000052","219011344069620",20.95,0.00,0,286.74,337.54,1.9,0.0,0.000,590715.8,590715.8,3298,0,0,0,L,1151911521,0,119.75,121.10,0002,0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574913,95974.00
12/31/2015 10:15,2,0.199,ALERT,210.35,337.24,59.959,1451574903,"201051344000585","219011344069620",24.61,0.00,0,299.07,342.35,5.0,2.9,0.000,313227.4,313227.4,14088,0,0,0,L,1122011218,0,120.42,120.42,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574915,95975.00
12/31/2015 10:15,2,0.162,ALERT,210.12,299.97,59.944,1451574903,"201051344001230","219011344069620",21.59,-0.50,0,290.05,357.38,3.5,1.5,0.000,311708.7,311708.7,14131,0,0,0,L,1122011218,0,120.88,119.97,0002,-3,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574917,95976.00
12/31/2015 10:15,2,0.172,ALERT,210.57,300.57,59.949,1451574903,"201051344000582","219011344069620",22.68,-1.50,0,289.75,353.47,4.0,1.9,0.000,306557.9,306557.9,14086,0,0,0,L,1122011218,0,120.65,120.42,0002,-3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574919,95977.00
12/31/2015 10:15,2,0.225,ALERT,209.90,335.14,59.970,1451574903,"201051344000955","219011344069620",27.55,0.00,0,299.37,342.05,6.3,4.2,0.004,315605.9,315605.9,14074,0,0,0,L,1122011218,0,120.42,120.20,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574921,95978.00
12/31/2015 10:15,2,0.000,ALERT,209.22,297.26,59.959,1451574903,"274151322000094","219011344069620",42.16,-1.50,0,285.54,414.19,0.0,0.0,0.000,476323.9,476323.9,3447,0,0,0,L,1151911521,0,119.75,121.10,0100,-2,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1451574922,95979.00
12/31/2015 10:15,2,0.193,ALERT,210.35,301.17,59.954,1451574903,"201051344000579","219011344069620",20.99,-0.50,0,290.65,349.86,4.1,2.1,0.000,317335.8,317335.8,9441,0,0,0,L,1122011218,0,119.97,120.65,0002,-4,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574924,95980.00
12/31/2015 10:15,2,0.113,ALERT,209.90,299.97,59.959,1451574903,"201051344000890","219011344069620",31.81,-0.50,0,288.55,309.29,3.7,1.6,0.000,314034.0,314034.0,14137,0,0,0,L,1122011218,0,120.65,119.52,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1451574926,95981.00
12/31/2015 10:15,2,0.184,ALERT,209.90,299.37,59.922,1451574903,"201051344000438","219011344069620",21.09,-1.50,0,288.85,341.15,3.9,1.9,0.000,315784.9,315784.9,14091,0,0,0,L,1122011218,0,120.88,119.97,0002,-2,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574928,95982.00
12/31/2015 10:15,2,0.143,ALERT,210.12,299.07,59.959,1451574903,"201051344000417","219011344069620",31.29,-1.50,0,287.65,306.88,4.6,2.5,0.000,309958.0,309958.0,14140,0,0,0,L,1122011218,0,120.42,119.97,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1451574930,95983.00
12/31/2015 10:15,2,0.064,ALERT,209.22,297.87,59.959,1451574903,"274151322000083","219011344069620",21.07,0.00,0,287.05,338.14,1.4,0.0,0.000,585118.4,585118.4,3319,0,0,0,L,1151911521,0,119.97,120.88,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574932,95984.00
12/31/2015 10:15,2,0.062,ALERT,209.67,297.87,59.928,1451574903,"274151322000076","219011344069620",21.33,-0.50,0,286.74,339.04,1.4,0.0,0.000,621464.0,621464.0,3306,0,0,0,L,1151911521,0,120.20,121.10,0002,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574933,95985.00
12/31/2015 10:15,2,0.195,ACTIVE,210.57,336.94,59.996,1451574903,"201051344000868","219011344069620",28.21,-0.50,0,313.80,359.78,5.6,3.5,0.004,301475.1,301475.1,9418,0,0,0,L,1122011218,0,119.97,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574934,95986.00
12/31/2015 10:15,2,0.051,ACTIVE_NO_POWER,209.22,298.77,59.970,1451574903,"274151322000095","219011344069620",20.08,-1.00,0,287.65,302.98,1.1,0.0,0.000,614370.3,614370.3,3329,0,0,0,L,1151911521,0,120.20,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574935,95987.00
12/31/2015 10:15,2,0.186,ALERT,211.03,336.64,59.970,1451574903,"201051344001025","219011344069620",28.29,-0.50,0,299.07,344.45,5.3,3.2,0.004,313837.3,313837.3,14080,0,0,0,L,1122011218,0,121.10,120.65,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574938,95988.00
12/31/2015 10:15,2,0.176,ALERT,211.70,302.68,59.965,1451574903,"201051344000458","219011344069620",22.03,0.50,0,290.05,356.48,4.0,1.9,0.000,311698.2,311698.2,9444,0,0,0,L,1122011218,0,120.88,121.55,0002,-2,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574940,95989.00
12/31/2015 10:15,2,0.180,ALERT,212.38,339.95,59.970,1451574903,"201051344000853","219011344069620",26.84,-0.50,0,299.97,344.45,4.9,2.8,0.004,308663.2,308663.2,9441,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574942,95990.00
12/31/2015 10:15,2,0.160,ALERT,211.48,301.17,59.965,1451574903,"201051344000685","219011344069620",20.22,-1.00,0,288.55,338.74,3.3,1.2,0.000,315339.3,315339.3,14124,0,0,0,L,1122011218,0,122.01,120.65,0002,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574943,95991.00
12/31/2015 10:15,2,0.158,ALERT,211.03,300.27,59.954,1451574903,"201051344000917","219011344069620",22.52,0.50,0,288.85,365.49,3.6,1.6,0.000,313014.5,313014.5,14117,0,0,0,L,1122011218,0,121.10,120.88,0002,-3,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574945,95992.00
12/31/2015 10:15,2,0.145,ALERT,211.48,316.20,59.944,1451574903,"201051344001145","219011344069620",24.99,-0.50,0,298.77,368.50,3.7,1.6,0.000,316085.7,316085.7,14125,0,0,0,L,1122011218,0,121.33,120.65,0002,-1,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574947,95993.00
12/31/2015 10:15,2,0.201,ALERT,211.25,322.21,59.975,1451574903,"201051344000651","219011344069620",25.52,-2.00,0,297.87,351.37,5.2,3.1,0.000,310266.0,310266.0,14097,0,0,0,L,1122011218,0,121.78,120.42,0002,-4,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574949,95994.00
12/31/2015 10:15,2,0.102,ACTIVE,210.12,336.64,59.991,1451574903,"274151322000088","219011344069620",29.76,2.50,0,321.01,341.15,3.1,1.0,0.000,568314.8,568314.8,3276,0,0,0,L,1151911521,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574950,95995.00
