ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 10:15,2,0.049,ALERT,211.25,321.91,59.965,1451574903,"274151322000068","219011344069620",20.32,0.50,0,285.84,431.62,1.0,0.0,0.000,476254.1,476254.1,3445,0,0,0,L,1151911521,0,121.33,121.78,0002,-0,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574951,95996.00
12/31/2015 10:15,2,0.158,ALERT,210.80,335.74,60.002,1451574903,"201051344001135","219011344069620",27.41,-0.50,0,299.67,339.95,4.4,2.4,0.000,306798.3,306798.3,14084,0,0,0,L,1122011218,0,121.33,120.65,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574953,95997.00
12/31/2015 10:15,2,0.168,ALERT,211.48,303.28,59.970,1451574903,"201051344000594","219011344069620",22.52,-1.00,0,289.75,355.28,3.8,1.8,0.000,312796.1,312796.1,9444,0,0,0,L,1122011218,0,120.65,121.10,0002,-3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574955,95998.00
12/31/2015 10:15,2,0.217,ACTIVE,211.25,332.73,59.986,1451574903,"201051344001203","219011344069620",22.98,-0.50,0,299.07,344.15,5.1,3.0,0.000,313183.6,313183.6,14099,0,0,0,L,1122011218,0,122.01,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574956,95999.00
12/31/2015 10:15,2,0.098,ACTIVE,210.57,337.24,59.981,1451574903,"274151322000054","219011344069620",29.30,2.50,0,322.21,343.85,2.9,0.9,0.009,580427.4,580427.4,3282,0,0,0,L,1151911521,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574957,96000.00
12/31/2015 10:15,2,0.172,ACTIVE,212.16,348.66,59.970,1451574903,"201051344000867","219011344069620",28.17,0.50,0,299.37,349.86,4.9,2.8,0.000,301881.9,301881.9,9432,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574958,96001.00
12/31/2015 10:15,2,0.258,ACTIVE,211.25,338.14,59.975,1451574903,"201051344001093","219011344069620",28.84,1.00,0,323.11,354.07,7.5,5.4,0.009,311510.5,311510.5,14107,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574959,96002.00
12/31/2015 10:15,2,0.139,ALERT,211.70,338.74,59.996,1451574903,"201051344000900","219011344069620",24.85,-0.50,0,299.97,342.65,3.5,1.5,0.004,315009.4,315009.4,9413,0,0,0,L,1122011218,0,121.10,121.33,0002,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574961,96003.00
12/31/2015 10:15,2,0.195,ACTIVE,212.16,338.44,59.970,1451574903,"201051344000648","219011344069620",27.04,-1.00,0,299.67,342.95,5.4,3.3,0.000,308751.3,308751.3,9433,0,0,0,L,1122011218,0,120.65,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574962,96004.00
12/31/2015 10:15,2,0.201,ALERT,211.93,338.74,59.944,1451574903,"201051344000569","219011344069620",28.49,0.00,0,301.47,343.85,5.9,3.7,0.009,316532.5,316532.5,9402,0,0,0,L,1122011218,0,120.42,121.78,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574964,96005.00
12/31/2015 10:15,2,0.172,ALERT,211.70,338.44,59.954,1451574903,"201051344000983","219011344069620",28.11,0.50,0,300.57,342.95,4.9,2.8,0.004,311615.0,311615.0,9428,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574965,96006.00
12/31/2015 10:15,2,0.135,ALERT,211.70,302.68,60.012,1451574903,"201051344001158","219011344069620",22.24,-1.50,0,289.15,342.35,3.0,1.0,0.000,307026.7,307026.7,9462,0,0,0,L,1122011218,0,120.65,121.33,0002,-1,0,0,0,0,0,0,5,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574967,96007.00
12/31/2015 10:15,2,0.260,ACTIVE,212.16,340.25,59.975,1451574903,"201051344000576","219011344069620",25.90,0.00,0,318.30,360.08,6.8,4.7,0.004,309475.6,309475.6,9414,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574968,96008.00
12/31/2015 10:15,2,0.094,ALERT,210.35,298.47,59.975,1451574903,"274151322000087","219011344069620",23.02,1.50,0,288.55,357.68,2.2,0.2,0.000,555878.0,555878.0,3303,0,0,0,L,1151911521,0,120.88,121.55,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574970,96009.00
12/31/2015 10:15,2,0.152,ALERT,211.48,315.90,59.975,1451574903,"201051344000988","219011344069620",24.89,-0.50,0,297.87,338.44,3.9,1.8,0.000,301692.6,301692.6,9436,0,0,0,L,1122011218,1,120.42,121.55,0000,-3,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451574972,96010.00
12/31/2015 10:30,2,0.248,ALERT,213.06,340.85,59.970,1451575804,"201051344000645","219011344069620",31.55,1.50,0,298.17,368.20,8.0,5.8,0.022,309957.4,309957.4,9420,0,0,0,L,1122011218,0,121.78,122.23,0002,-2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575806,96011.00
12/31/2015 10:30,2,0.121,ACTIVE,211.48,339.04,59.959,1451575804,"274151322000085","219011344069620",30.43,2.50,0,296.06,349.86,3.7,1.7,0.009,583170.8,583170.8,3290,0,0,0,L,1151911521,0,122.01,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575807,96012.00
12/31/2015 10:30,2,0.193,ALERT,213.29,342.65,59.970,1451575804,"201051344000633","219011344069620",27.97,-0.50,0,296.36,362.49,5.5,3.4,0.000,302730.7,302730.7,9459,0,0,0,L,1122011218,0,121.78,122.23,0002,-1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575809,96013.00
12/31/2015 10:30,2,0.248,ACTIVE,212.61,340.25,59.959,1451575804,"201051344000469","219011344069620",29.74,-1.00,0,297.26,344.15,7.5,5.3,0.013,303887.6,303887.6,9440,0,0,0,L,1122011218,0,120.88,122.46,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575810,96014.00
12/31/2015 10:30,2,0.154,ACTIVE,211.93,302.37,59.996,1451575804,"201051344000646","219011344069620",22.07,-1.00,0,296.66,321.61,3.5,1.4,0.000,308573.6,308573.6,14098,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575811,96015.00
12/31/2015 10:30,2,0.111,ALERT,211.03,308.69,59.954,1451575804,"274151322000052","219011344069620",24.45,1.00,0,296.06,352.27,2.8,0.8,0.000,590716.0,590716.0,3300,0,0,0,L,1151911521,0,120.88,122.01,0002,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575813,96016.00
12/31/2015 10:30,2,0.232,ACTIVE,212.38,339.65,59.965,1451575804,"201051344000585","219011344069620",27.04,0.50,0,296.96,353.47,6.4,4.3,0.009,313228.3,313228.3,14090,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575814,96017.00
12/31/2015 10:30,2,0.221,ACTIVE,212.61,338.44,59.959,1451575804,"201051344001230","219011344069620",22.52,0.00,0,298.17,358.28,5.0,2.9,0.004,311709.4,311709.4,14133,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575815,96018.00
12/31/2015 10:30,2,0.232,ACTIVE,213.06,338.44,59.959,1451575804,"201051344000582","219011344069620",23.78,-1.50,0,298.47,357.98,5.6,3.5,0.000,306558.6,306558.6,14088,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575816,96019.00
12/31/2015 10:30,2,0.289,ACTIVE,211.93,338.14,59.981,1451575804,"201051344000955","219011344069620",28.41,0.50,0,297.57,351.67,8.4,6.2,0.013,315607.3,315607.3,14076,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575817,96020.00
12/31/2015 10:30,2,0.000,ALERT,211.48,299.97,59.959,1451575804,"274151322000094","219011344069620",43.18,-1.00,0,295.46,414.19,0.0,0.0,0.000,476323.9,476323.9,3449,0,0,0,L,1151911521,0,121.33,122.23,0002,-2,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1451575819,96021.00
12/31/2015 10:30,2,0.213,ACTIVE,212.61,339.95,59.954,1451575804,"201051344000579","219011344069620",27.69,0.50,0,298.77,354.37,6.0,3.9,0.004,317336.7,317336.7,9443,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575820,96022.00
12/31/2015 10:30,2,0.178,ALERT,212.16,302.98,59.975,1451575804,"201051344000890","219011344069620",21.99,-0.50,0,297.87,322.51,4.0,1.9,0.000,314034.4,314034.4,14139,0,0,0,L,1122011218,0,122.01,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1451575822,96023.00
12/31/2015 10:30,2,0.213,ALERT,212.38,322.21,59.959,1451575804,"201051344000438","219011344069620",25.15,-1.00,0,297.57,358.58,5.5,3.4,0.000,315785.6,315785.6,14093,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575824,96024.00
12/31/2015 10:30,2,0.213,ALERT,212.38,301.77,59.949,1451575804,"201051344000417","219011344069620",19.18,-1.00,0,296.66,321.31,4.2,2.1,0.000,309958.6,309958.6,14142,0,0,0,L,1122011218,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1451575826,96025.00
12/31/2015 10:30,2,0.088,ALERT,211.70,310.79,59.959,1451575804,"274151322000083","219011344069620",25.11,0.50,0,295.76,345.96,2.2,0.2,0.000,585118.5,585118.5,3321,0,0,0,L,1151911521,0,121.33,122.01,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575828,96026.00
12/31/2015 10:30,2,0.086,ALERT,211.70,302.07,59.954,1451575804,"274151322000076","219011344069620",24.95,0.50,0,296.36,349.56,2.2,0.2,0.000,621464.1,621464.1,3308,0,0,0,L,1151911521,0,121.55,122.23,0002,1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575829,96027.00
12/31/2015 10:30,2,0.240,ALERT,212.38,340.25,59.949,1451575804,"201051344000868","219011344069620",31.35,0.00,0,298.77,363.99,7.7,5.5,0.022,301476.3,301476.3,9419,0,0,0,L,1122011218,0,121.10,122.23,0002,-3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575831,96028.00
12/31/2015 10:30,2,0.076,ALERT,211.48,302.68,59.949,1451575804,"274151322000095","219011344069620",24.31,-0.50,0,297.26,351.37,1.9,0.0,0.000,614370.3,614370.3,3330,0,0,0,L,1151911521,0,121.78,121.55,0002,-1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575833,96029.00
12/31/2015 10:30,2,0.180,ALERT,212.38,341.45,59.949,1451575804,"201051344000988","219011344069620",28.82,0.50,0,297.57,354.97,5.3,3.2,0.000,301693.3,301693.3,9438,0,0,0,L,1122011218,0,120.88,122.01,0002,-2,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575835,96030.00
12/31/2015 10:30,2,0.230,ACTIVE,212.38,338.14,59.949,1451575804,"201051344001025","219011344069620",31.19,0.00,0,298.47,364.29,7.3,5.2,0.018,313838.4,313838.4,14082,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575836,96031.00
12/31/2015 10:30,2,0.207,ALERT,212.38,339.34,59.959,1451575804,"201051344000458","219011344069620",27.79,1.50,0,300.57,356.48,5.9,3.7,0.000,311699.0,311699.0,9446,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575838,96032.00
12/31/2015 10:30,2,0.230,ACTIVE,213.06,341.45,59.959,1451575804,"201051344000853","219011344069620",28.69,0.00,0,299.97,345.06,6.7,4.6,0.013,308664.2,308664.2,9443,0,0,0,L,1122011218,0,121.78,122.23,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575839,96033.00
12/31/2015 10:30,2,0.178,ALERT,212.61,326.42,59.949,1451575804,"201051344000685","219011344069620",25.90,-0.50,0,298.77,356.18,4.7,2.6,0.000,315339.8,315339.8,14126,0,0,0,L,1122011218,0,122.68,121.10,0002,-3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575840,96034.00
12/31/2015 10:30,2,0.186,ALERT,212.61,339.65,59.970,1451575804,"201051344000917","219011344069620",27.77,1.00,0,297.57,348.66,5.3,3.2,0.004,313015.2,313015.2,14119,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575842,96035.00
12/31/2015 10:30,2,0.174,ALERT,212.61,339.04,59.949,1451575804,"201051344001145","219011344069620",28.77,0.00,0,298.77,358.28,5.1,3.0,0.009,316086.4,316086.4,14127,0,0,0,L,1122011218,0,122.01,121.33,0002,-0,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575844,96036.00
12/31/2015 10:30,2,0.270,ALERT,212.38,338.74,59.959,1451575804,"201051344000651","219011344069620",25.41,-1.00,0,298.47,355.28,6.9,4.8,0.004,310267.0,310267.0,14099,0,0,0,L,1122011218,0,122.23,121.10,0002,-3,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575846,96037.00
12/31/2015 10:30,2,0.150,ACTIVE,211.25,338.14,59.959,1451575804,"274151322000088","219011344069620",30.75,3.00,0,330.63,349.86,4.7,2.6,0.013,568315.3,568315.3,3277,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575847,96038.00
12/31/2015 10:30,2,0.006,ALERT,212.16,300.27,59.954,1451575804,"274151322000068","219011344069620",44.97,1.00,0,296.96,431.92,0.0,0.0,0.000,476254.1,476254.1,3447,0,0,0,L,1151911521,0,121.78,122.23,0002,1,0,0,0,0,0,0,255,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575848,96039.00
12/31/2015 10:30,2,0.211,ACTIVE,212.16,337.84,59.959,1451575804,"201051344001135","219011344069620",27.55,0.00,0,299.37,342.35,5.9,3.8,0.013,306799.1,306799.1,14086,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575849,96040.00
12/31/2015 10:30,2,0.193,ACTIVE,212.16,340.25,59.949,1451575804,"201051344000594","219011344069620",27.69,0.00,0,300.57,357.38,5.4,3.3,0.004,312796.7,312796.7,9446,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575850,96041.00
12/31/2015 10:30,2,0.242,ALERT,212.61,339.04,59.991,1451575804,"201051344001203","219011344069620",26.88,0.00,0,299.07,359.18,6.6,4.5,0.009,313184.5,313184.5,14100,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575852,96042.00
12/31/2015 10:30,2,0.139,ACTIVE,211.48,339.04,59.949,1451575804,"274151322000054","219011344069620",30.53,3.00,0,315.90,352.87,4.3,2.2,0.004,580427.9,580427.9,3283,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575853,96043.00
12/31/2015 10:30,2,0.209,ALERT,212.83,340.55,59.965,1451575804,"201051344000867","219011344069620",30.22,1.00,0,299.37,358.88,6.4,4.3,0.013,301882.9,301882.9,9433,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575855,96044.00
12/31/2015 10:30,2,0.316,ALERT,212.16,339.04,59.959,1451575804,"201051344001093","219011344069620",30.49,1.50,0,299.97,354.07,9.8,7.5,0.022,311512.2,311512.2,14108,0,0,0,L,1122011218,0,121.78,121.33,0002,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575856,96045.00
12/31/2015 10:30,2,0.166,ACTIVE,212.38,340.25,59.938,1451575804,"201051344000900","219011344069620",30.77,0.00,0,300.27,353.77,5.2,3.1,0.013,315010.1,315010.1,9415,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575857,96046.00
12/31/2015 10:30,2,0.230,ALERT,212.38,339.95,59.959,1451575804,"201051344000648","219011344069620",29.64,-0.50,0,299.67,351.37,6.9,4.8,0.013,308752.4,308752.4,9434,0,0,0,L,1122011218,0,120.88,122.23,0002,-3,0,0,0,0,0,0,5,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575859,96047.00
12/31/2015 10:30,2,0.244,ACTIVE,212.61,340.25,59.959,1451575804,"201051344000569","219011344069620",31.13,0.50,0,301.17,355.28,7.8,5.6,0.018,316533.7,316533.7,9404,0,0,0,L,1122011218,0,120.88,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575860,96048.00
12/31/2015 10:30,2,0.215,ACTIVE,212.38,339.95,59.959,1451575804,"201051344000983","219011344069620",30.55,0.50,0,300.57,348.06,6.7,4.5,0.018,311616.0,311616.0,9430,0,0,0,L,1122011218,0,121.10,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575861,96049.00
12/31/2015 10:30,2,0.160,ALERT,212.61,340.55,59.959,1451575804,"201051344001158","219011344069620",26.72,-1.00,0,300.27,357.08,4.4,2.3,0.000,307027.1,307027.1,9464,0,0,0,L,1122011218,0,121.10,122.01,0002,-1,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575863,96050.00
12/31/2015 10:30,2,0.279,ALERT,212.83,341.45,59.959,1451575804,"201051344000576","219011344069620",31.21,0.00,0,300.87,353.77,8.9,6.6,0.027,309477.1,309477.1,9415,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575865,96051.00
12/31/2015 10:30,2,0.117,ACTIVE,211.48,339.65,59.959,1451575804,"274151322000087","219011344069620",29.12,2.50,0,296.96,350.17,3.4,1.4,0.004,555878.3,555878.3,3305,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451575866,96052.00
12/31/2015 10:45,2,0.270,ACTIVE,212.83,360.99,59.975,1451576704,"201051344000645","219011344069620",33.62,1.50,0,336.94,366.10,9.2,7.0,0.031,309958.9,309958.9,9422,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576705,96053.00
12/31/2015 10:45,2,0.139,ACTIVE,211.48,338.74,59.996,1451576704,"274151322000085","219011344069620",30.63,2.50,0,336.04,342.35,4.3,2.3,0.013,583171.2,583171.2,3291,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576706,96054.00
12/31/2015 10:45,2,0.240,ALERT,213.06,341.45,59.949,1451576704,"201051344000633","219011344069620",24.15,0.00,0,299.67,364.59,5.9,3.8,0.000,302731.5,302731.5,9461,0,0,0,L,1122011218,0,121.78,122.23,0002,-0,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576708,96055.00
12/31/2015 10:45,2,0.262,ACTIVE,212.61,340.25,59.986,1451576704,"201051344000469","219011344069620",30.81,-1.00,0,311.39,362.19,8.2,6.0,0.018,303889.0,303889.0,9441,0,0,0,L,1122011218,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576709,96056.00
12/31/2015 10:45,2,0.117,ALERT,211.03,337.24,59.928,1451576704,"274151322000052","219011344069620",28.75,2.00,0,299.37,350.47,3.4,1.4,0.000,590716.2,590716.2,3302,0,0,0,L,1151911521,0,120.88,121.78,0002,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576711,96057.00
12/31/2015 10:45,2,0.225,ACTIVE,212.38,339.65,59.996,1451576704,"201051344000585","219011344069620",30.24,0.50,0,313.80,358.58,6.9,4.8,0.009,313229.4,313229.4,14091,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576712,96058.00
12/31/2015 10:45,2,0.229,ALERT,212.16,338.14,59.954,1451576704,"201051344001230","219011344069620",23.76,0.50,0,300.57,357.68,5.5,3.4,0.000,311710.1,311710.1,14134,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576714,96059.00
12/31/2015 10:45,2,0.287,ACTIVE,211.93,338.44,59.954,1451576704,"201051344000955","219011344069620",31.21,0.50,0,332.73,348.36,9.2,6.9,0.022,315608.9,315608.9,14077,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576716,96060.00
12/31/2015 10:45,2,0.229,ALERT,212.61,340.25,59.949,1451576704,"201051344000579","219011344069620",28.65,1.00,0,302.68,357.68,6.7,4.5,0.004,317337.7,317337.7,9444,0,0,0,L,1122011218,0,121.10,121.78,0002,-3,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576719,96061.00
12/31/2015 10:45,2,0.186,ACTIVE,212.16,303.28,59.959,1451576704,"201051344000890","219011344069620",23.28,0.00,0,300.87,320.11,4.4,2.3,0.000,314034.9,314034.9,14141,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576720,96062.00
12/31/2015 10:45,2,0.217,ALERT,212.61,339.04,59.965,1451576704,"201051344000438","219011344069620",27.83,-0.50,0,300.27,361.89,6.2,4.0,0.004,315786.5,315786.5,14095,0,0,0,L,1122011218,0,122.23,121.33,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576722,96063.00
12/31/2015 10:45,2,0.221,ACTIVE,212.38,302.07,59.975,1451576704,"201051344000417","219011344069620",21.09,-0.50,0,299.37,318.91,4.7,2.6,0.000,309959.1,309959.1,14144,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576723,96064.00
12/31/2015 10:45,2,0.098,ALERT,211.48,339.04,59.954,1451576704,"274151322000083","219011344069620",27.51,1.50,0,299.67,347.76,2.7,0.7,0.004,585118.6,585118.6,3323,0,0,0,L,1151911521,0,121.33,121.78,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576725,96065.00
12/31/2015 10:45,2,0.098,ALERT,212.16,339.95,59.949,1451576704,"274151322000076","219011344069620",27.87,2.00,0,299.67,349.86,2.8,0.7,0.000,621464.2,621464.2,3310,0,0,0,L,1151911521,0,121.78,122.23,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576727,96066.00
12/31/2015 10:45,2,0.264,ACTIVE,212.61,340.85,59.959,1451576704,"201051344000868","219011344069620",31.51,0.00,0,334.24,357.98,8.4,6.2,0.022,301477.7,301477.7,9421,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576727,96067.00
12/31/2015 10:45,2,0.084,ALERT,211.70,339.34,59.959,1451576704,"274151322000095","219011344069620",27.43,0.50,0,300.87,343.85,2.4,0.4,0.000,614370.3,614370.3,3332,0,0,0,L,1151911521,0,121.78,121.55,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576729,96068.00
12/31/2015 10:45,2,0.193,ACTIVE,212.38,341.45,59.959,1451576704,"201051344000988","219011344069620",29.74,0.50,0,299.37,344.76,5.9,3.8,0.013,301694.1,301694.1,9440,0,0,0,L,1122011218,0,120.88,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576730,96069.00
12/31/2015 10:45,2,0.244,ACTIVE,212.16,358.28,59.938,1451576704,"201051344001025","219011344069620",33.40,0.50,0,333.03,361.29,8.3,6.1,0.022,313839.7,313839.7,14083,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576731,96070.00
12/31/2015 10:45,2,0.221,ACTIVE,212.38,339.04,59.996,1451576704,"201051344000458","219011344069620",28.80,2.00,0,301.77,364.59,6.5,4.3,0.004,311699.9,311699.9,9448,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576732,96071.00
12/31/2015 10:45,2,0.248,ACTIVE,213.06,341.75,59.965,1451576704,"201051344000853","219011344069620",29.56,0.50,0,333.93,350.17,7.5,5.3,0.022,308665.3,308665.3,9444,0,0,0,L,1122011218,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576733,96072.00
12/31/2015 10:45,2,0.191,ALERT,212.83,340.25,59.965,1451576704,"201051344000685","219011344069620",27.73,0.00,0,300.27,356.78,5.4,3.3,0.004,315340.5,315340.5,14128,0,0,0,L,1122011218,0,122.68,121.10,0002,-3,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576735,96073.00
12/31/2015 10:45,2,0.199,ACTIVE,212.61,339.65,59.959,1451576704,"201051344000917","219011344069620",28.53,1.50,0,299.37,343.85,5.8,3.7,0.009,313016.0,313016.0,14121,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576736,96074.00
12/31/2015 10:45,2,0.209,ACTIVE,212.61,339.34,59.949,1451576704,"201051344001145","219011344069620",27.21,0.00,0,300.27,343.25,5.8,3.7,0.013,316087.1,316087.1,14129,0,0,0,L,1122011218,0,122.01,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576736,96075.00
12/31/2015 10:45,2,0.275,ACTIVE,212.38,338.74,59.928,1451576704,"201051344000651","219011344069620",26.56,-1.00,0,299.97,344.15,7.4,5.2,0.013,310268.2,310268.2,14101,0,0,0,L,1122011218,0,122.23,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576738,96076.00
12/31/2015 10:45,2,0.172,ACTIVE,211.03,342.05,59.954,1451576704,"274151322000088","219011344069620",31.77,3.30,0,334.84,345.66,5.5,3.4,0.013,568316.0,568316.0,3278,0,0,0,L,1151911521,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576739,96077.00
12/31/2015 10:45,2,0.008,ALERT,211.93,300.27,59.944,1451576704,"274151322000068","219011344069620",45.24,1.50,0,298.47,432.22,0.0,0.0,0.000,476254.1,476254.1,3449,0,0,0,L,1151911521,0,121.55,122.23,0002,1,0,0,0,0,0,0,255,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576740,96078.00
12/31/2015 10:45,2,0.213,ACTIVE,211.70,337.24,59.981,1451576704,"201051344001135","219011344069620",30.89,0.50,0,319.51,352.87,6.7,4.6,0.022,306800.1,306800.1,14087,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576741,96079.00
12/31/2015 10:45,2,0.215,ALERT,212.16,340.25,59.959,1451576704,"201051344000594","219011344069620",27.04,0.50,0,301.17,359.48,6.0,3.8,0.009,312797.6,312797.6,9447,0,0,0,L,1122011218,0,121.10,121.55,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576743,96080.00
12/31/2015 10:45,2,0.252,ACTIVE,212.16,338.44,59.970,1451576704,"201051344001203","219011344069620",28.35,0.50,0,318.91,360.38,7.3,5.1,0.018,313185.6,313185.6,14102,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576744,96081.00
12/31/2015 10:45,2,0.156,ACTIVE,211.25,338.74,59.959,1451576704,"274151322000054","219011344069620",30.81,3.30,0,335.44,342.95,4.9,2.8,0.018,580428.4,580428.4,3284,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576745,96082.00
12/31/2015 10:45,2,0.223,ACTIVE,212.83,340.25,59.965,1451576704,"201051344000867","219011344069620",31.19,1.50,0,311.99,370.30,7.1,4.9,0.018,301883.9,301883.9,9435,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576746,96083.00
12/31/2015 10:45,2,0.340,ACTIVE,212.16,339.65,59.965,1451576704,"201051344001093","219011344069620",31.33,1.50,0,334.24,356.78,10.8,8.5,0.035,311514.1,311514.1,14110,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576747,96084.00
12/31/2015 10:45,2,0.184,ACTIVE,212.16,350.77,59.965,1451576704,"201051344000900","219011344069620",32.50,0.00,0,334.54,352.57,6.1,4.0,0.027,315010.8,315010.8,9416,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576748,96085.00
12/31/2015 10:45,2,0.248,ACTIVE,212.61,340.25,59.965,1451576704,"201051344000648","219011344069620",30.69,-0.50,0,301.17,345.36,7.7,5.5,0.018,308753.6,308753.6,9436,0,0,0,L,1122011218,0,120.88,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576749,96086.00
12/31/2015 10:45,2,0.258,ACTIVE,212.38,367.00,59.970,1451576704,"201051344000569","219011344069620",34.27,1.00,0,335.44,369.10,9.0,6.7,0.022,316535.1,316535.1,9405,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576750,96087.00
12/31/2015 10:45,2,0.230,ACTIVE,212.16,343.55,59.965,1451576704,"201051344000983","219011344069620",31.79,1.00,0,334.24,345.66,7.5,5.3,0.022,311617.1,311617.1,9431,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576750,96088.00
12/31/2015 10:45,2,0.193,ALERT,212.61,340.25,59.965,1451576704,"201051344001158","219011344069620",24.01,-0.50,0,300.87,362.19,4.8,2.7,0.004,307027.7,307027.7,9466,0,0,0,L,1122011218,0,121.10,121.78,0002,-1,0,0,0,0,0,0,6,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576752,96089.00
12/31/2015 10:45,2,0.295,ACTIVE,213.06,354.97,59.949,1451576704,"201051344000576","219011344069620",32.96,0.50,0,335.44,356.78,9.9,7.6,0.031,309478.7,309478.7,9417,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576753,96090.00
12/31/2015 10:45,2,0.131,ACTIVE,211.48,338.14,59.965,1451576704,"274151322000087","219011344069620",29.50,3.30,0,316.20,355.58,3.9,1.9,0.000,555878.6,555878.6,3306,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576754,96091.00
12/31/2015 10:45,2,0.162,ACTIVE,211.93,302.98,59.970,1451576704,"201051344000646","219011344069620",23.46,-0.50,0,300.27,303.88,3.9,1.8,0.000,308574.0,308574.0,14100,0,0,0,L,1122011218,1,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576755,96092.00
12/31/2015 10:45,2,0.215,ALERT,212.83,339.65,59.965,1451576704,"201051344000582","219011344069620",28.15,-0.50,0,300.87,341.75,6.2,4.0,0.004,306559.5,306559.5,14090,0,0,0,L,1122011218,1,122.01,121.55,0002,-3,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576757,96093.00
12/31/2015 10:45,2,0.000,ALERT,211.25,300.57,59.965,1451576704,"274151322000094","219011344069620",43.59,-1.00,0,299.07,413.29,0.0,0.0,0.000,476323.9,476323.9,3452,0,0,0,L,1151911521,1,121.10,122.23,0002,-2,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451576759,96094.00
12/31/2015 11:00,2,0.256,ACTIVE,212.83,351.37,59.975,1451577604,"201051344000645","219011344069620",32.64,2.00,0,337.84,372.41,8.5,6.3,0.027,309960.6,309960.6,9423,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577605,96095.00
12/31/2015 11:00,2,0.131,ACTIVE,211.25,338.44,59.975,1451577604,"274151322000085","219011344069620",30.49,3.00,0,335.44,343.55,4.1,2.0,0.009,583171.8,583171.8,3292,0,0,0,L,1151911521,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577606,96096.00
12/31/2015 11:00,2,0.201,ACTIVE,213.06,341.45,59.970,1451577604,"201051344000633","219011344069620",27.51,0.00,0,299.07,347.76,5.7,3.5,0.004,302732.5,302732.5,9463,0,0,0,L,1122011218,0,121.55,122.46,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577607,96097.00
12/31/2015 11:00,2,0.254,ACTIVE,212.61,339.65,59.965,1451577604,"201051344000469","219011344069620",30.20,-0.50,0,333.03,365.19,7.8,5.6,0.013,303890.5,303890.5,9442,0,0,0,L,1122011218,0,120.65,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577608,96098.00
12/31/2015 11:00,2,0.195,ALERT,212.38,303.58,59.970,1451577604,"201051344000646","219011344069620",21.35,-0.50,0,300.57,338.44,4.2,2.1,0.000,308574.5,308574.5,14101,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577609,96099.00
12/31/2015 11:00,2,0.113,ALERT,211.03,337.24,59.965,1451577604,"274151322000052","219011344069620",28.35,3.00,0,299.07,351.07,3.3,1.2,0.000,590716.6,590716.6,3304,0,0,0,L,1151911521,0,121.33,121.55,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577611,96100.00
12/31/2015 11:00,2,0.238,ACTIVE,212.83,340.55,59.975,1451577604,"201051344000585","219011344069620",27.71,1.00,0,333.33,356.48,6.7,4.6,0.009,313230.7,313230.7,14092,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577612,96101.00
12/31/2015 11:00,2,0.227,ACTIVE,212.61,339.04,59.970,1451577604,"201051344001230","219011344069620",23.04,1.00,0,300.57,342.35,5.3,3.2,0.004,311711.0,311711.0,14136,0,0,0,L,1122011218,0,122.23,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577613,96102.00
12/31/2015 11:00,2,0.203,ACTIVE,213.29,340.25,59.970,1451577604,"201051344000582","219011344069620",27.43,-0.50,0,301.77,344.15,5.7,3.6,0.000,306560.4,306560.4,14092,0,0,0,L,1122011218,0,122.23,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577614,96103.00
12/31/2015 11:00,2,0.287,ACTIVE,212.38,339.04,59.970,1451577604,"201051344000955","219011344069620",29.98,1.00,0,333.03,354.37,8.7,6.5,0.018,315610.7,315610.7,14078,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577615,96104.00
12/31/2015 11:00,2,0.000,ALERT,211.03,299.97,59.965,1451577604,"274151322000094","219011344069620",43.30,-0.50,0,297.26,419.60,0.0,0.0,0.000,476323.9,476323.9,3454,0,0,0,L,1151911521,0,121.10,122.01,0002,-2,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577617,96105.00
12/31/2015 11:00,2,0.219,ACTIVE,212.38,339.04,59.970,1451577604,"201051344000579","219011344069620",27.99,1.00,0,302.68,348.06,6.2,4.1,0.004,317338.8,317338.8,9446,0,0,0,L,1122011218,0,121.10,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577618,96106.00
12/31/2015 11:00,2,0.182,ALERT,212.38,304.18,59.970,1451577604,"201051344000890","219011344069620",22.62,0.50,0,301.17,346.56,4.2,2.1,0.000,314035.5,314035.5,14142,0,0,0,L,1122011218,0,122.01,120.88,0002,-0,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577620,96107.00
12/31/2015 11:00,2,0.207,ACTIVE,212.83,339.95,59.965,1451577604,"201051344000438","219011344069620",27.73,0.00,0,300.57,354.07,5.9,3.8,0.000,315787.5,315787.5,14097,0,0,0,L,1122011218,0,122.23,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577621,96108.00
12/31/2015 11:00,2,0.215,ACTIVE,212.83,302.98,59.965,1451577604,"201051344000417","219011344069620",20.10,-0.50,0,300.27,304.18,4.4,2.3,0.000,309959.8,309959.8,14145,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577622,96109.00
12/31/2015 11:00,2,0.090,ALERT,211.03,330.93,59.965,1451577604,"274151322000083","219011344069620",26.84,2.50,0,299.37,352.27,2.5,0.4,0.000,585118.7,585118.7,3325,0,0,0,L,1151911521,0,121.33,121.55,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577623,96110.00
12/31/2015 11:00,2,0.086,ALERT,211.70,330.93,59.917,1451577604,"274151322000076","219011344069620",28.21,2.50,0,299.07,355.28,2.5,0.4,0.000,621464.3,621464.3,3312,0,0,0,L,1151911521,0,121.78,122.01,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577625,96111.00
12/31/2015 11:00,2,0.244,ACTIVE,212.38,343.25,59.970,1451577604,"201051344000868","219011344069620",31.77,0.00,0,335.14,360.69,7.9,5.7,0.022,301479.3,301479.3,9422,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577626,96112.00
12/31/2015 11:00,2,0.078,ALERT,211.03,302.07,59.965,1451577604,"274151322000095","219011344069620",24.43,0.50,0,300.27,342.05,2.0,0.0,0.000,614370.4,614370.4,3334,0,0,0,L,1151911521,0,121.78,121.33,0002,-0,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577628,96113.00
12/31/2015 11:00,2,0.182,ACTIVE,212.16,339.95,59.954,1451577604,"201051344000988","219011344069620",28.90,1.00,0,315.00,360.99,5.3,3.2,0.013,301695.0,301695.0,9441,0,0,0,L,1122011218,0,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577629,96114.00
12/31/2015 11:00,2,0.232,ACTIVE,212.61,341.15,59.965,1451577604,"201051344001025","219011344069620",31.63,0.50,0,335.14,370.90,7.5,5.3,0.022,313841.2,313841.2,14084,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577630,96115.00
12/31/2015 11:00,2,0.205,ALERT,212.16,338.14,59.965,1451577604,"201051344000458","219011344069620",27.83,2.00,0,302.37,346.26,5.8,3.7,0.004,311701.0,311701.0,9449,0,0,0,L,1122011218,0,121.10,122.01,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577631,96116.00
12/31/2015 11:00,2,0.236,ACTIVE,213.06,340.55,59.959,1451577604,"201051344000853","219011344069620",27.85,0.50,0,336.34,347.16,6.7,4.5,0.013,308666.6,308666.6,9445,0,0,0,L,1122011218,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577632,96117.00
12/31/2015 11:00,2,0.191,ALERT,213.06,323.41,59.965,1451577604,"201051344000685","219011344069620",24.77,0.00,0,300.27,351.37,4.8,2.7,0.000,315341.3,315341.3,14130,0,0,0,L,1122011218,0,122.91,121.33,0002,-3,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577634,96118.00
12/31/2015 11:00,2,0.217,ALERT,212.83,340.25,59.954,1451577604,"201051344000917","219011344069620",23.87,1.50,0,299.37,344.15,5.3,3.2,0.000,313016.9,313016.9,14122,0,0,0,L,1122011218,0,122.01,121.78,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577636,96119.00
12/31/2015 11:00,2,0.174,ACTIVE,213.06,340.25,59.965,1451577604,"201051344001145","219011344069620",28.96,0.50,0,312.89,360.38,5.1,3.0,0.009,316088.0,316088.0,14130,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577637,96120.00
12/31/2015 11:00,2,0.266,ACTIVE,212.83,340.25,59.959,1451577604,"201051344000651","219011344069620",25.56,-0.50,0,315.60,357.68,6.9,4.8,0.004,310269.5,310269.5,14102,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577638,96121.00
12/31/2015 11:00,2,0.156,ACTIVE,210.80,337.24,59.975,1451577604,"274151322000088","219011344069620",30.85,3.30,0,334.54,357.68,4.9,2.8,0.018,568316.9,568316.9,3279,0,0,0,L,1151911521,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577639,96122.00
12/31/2015 11:00,2,0.008,ALERT,211.48,299.37,59.954,1451577604,"274151322000068","219011344069620",44.99,2.00,0,297.26,431.92,0.0,0.0,0.000,476254.2,476254.2,3451,0,0,0,L,1151911521,0,121.78,122.01,0002,1,0,0,0,0,0,0,193,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577641,96123.00
12/31/2015 11:00,2,0.197,ACTIVE,212.38,338.14,59.959,1451577604,"201051344001135","219011344069620",29.96,0.50,0,332.73,365.80,6.0,3.9,0.013,306801.2,306801.2,14088,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577642,96124.00
12/31/2015 11:00,2,0.191,ACTIVE,211.93,339.34,60.007,1451577604,"201051344000594","219011344069620",27.61,0.50,0,300.57,344.45,5.4,3.3,0.000,312798.5,312798.5,9449,0,0,0,L,1122011218,0,120.65,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577643,96125.00
12/31/2015 11:00,2,0.217,ACTIVE,212.83,339.65,59.965,1451577604,"201051344001203","219011344069620",29.10,0.50,0,333.93,345.96,6.4,4.3,0.009,313186.9,313186.9,14103,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577643,96126.00
12/31/2015 11:00,2,0.139,ACTIVE,211.03,338.44,59.965,1451577604,"274151322000054","219011344069620",30.42,3.30,0,334.54,361.59,4.2,2.2,0.000,580429.1,580429.1,3285,0,0,0,L,1151911521,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577644,96127.00
12/31/2015 11:00,2,0.205,ACTIVE,212.61,339.34,59.949,1451577604,"201051344000867","219011344069620",30.00,1.50,0,333.63,355.58,6.3,4.2,0.013,301885.1,301885.1,9436,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577645,96128.00
12/31/2015 11:00,2,0.307,ACTIVE,212.61,341.15,59.965,1451577604,"201051344001093","219011344069620",31.51,2.00,0,333.93,362.79,9.8,7.6,0.022,311516.2,311516.2,14111,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577646,96129.00
12/31/2015 11:00,2,0.164,ACTIVE,212.16,339.95,59.928,1451577604,"201051344000900","219011344069620",30.55,0.50,0,335.74,369.70,5.1,3.0,0.018,315011.8,315011.8,9417,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577647,96130.00
12/31/2015 11:00,2,0.229,ACTIVE,212.61,339.34,59.975,1451577604,"201051344000648","219011344069620",29.42,-0.50,0,333.63,356.48,6.8,4.7,0.009,308754.9,308754.9,9437,0,0,0,L,1122011218,0,120.65,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577648,96131.00
12/31/2015 11:00,2,0.236,ACTIVE,212.16,339.34,59.959,1451577604,"201051344000569","219011344069620",31.17,1.00,0,335.44,380.22,7.5,5.3,0.022,316536.6,316536.6,9406,0,0,0,L,1122011218,0,120.42,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577649,96132.00
12/31/2015 11:00,2,0.215,ACTIVE,212.16,339.04,59.959,1451577604,"201051344000983","219011344069620",29.50,1.00,0,335.14,359.18,6.4,4.3,0.013,311618.4,311618.4,9432,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577650,96133.00
12/31/2015 11:00,2,0.172,ALERT,212.38,324.92,59.970,1451577604,"201051344001158","219011344069620",23.84,0.00,0,301.17,360.38,4.2,2.1,0.000,307028.4,307028.4,9468,0,0,0,L,1122011218,0,120.88,121.78,0002,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577651,96134.00
12/31/2015 11:00,2,0.279,ACTIVE,212.83,341.15,59.928,1451577604,"201051344000576","219011344069620",30.47,1.00,0,336.64,374.51,8.6,6.4,0.018,309480.6,309480.6,9418,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577652,96135.00
12/31/2015 11:00,2,0.115,ACTIVE,211.25,338.44,59.959,1451577604,"274151322000087","219011344069620",28.90,3.70,0,332.13,344.15,3.4,1.4,0.009,555879.1,555879.1,3307,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451577653,96136.00
12/31/2015 11:15,2,0.227,ACTIVE,212.83,339.95,59.975,1451578503,"201051344000645","219011344069620",28.55,1.50,0,336.94,361.29,6.6,4.4,0.009,309961.8,309961.8,9424,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578504,96137.00
12/31/2015 11:15,2,0.096,ACTIVE,211.48,338.44,59.975,1451578503,"274151322000085","219011344069620",29.58,3.00,0,335.44,341.15,2.9,0.9,0.004,583172.1,583172.1,3293,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578505,96138.00
12/31/2015 11:15,2,0.174,ALERT,212.83,302.98,59.975,1451578503,"201051344000633","219011344069620",22.94,-0.50,0,299.37,343.55,4.1,2.0,0.000,302733.1,302733.1,9464,0,0,0,L,1122011218,0,121.55,122.23,0002,-0,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578507,96139.00
12/31/2015 11:15,2,0.219,ACTIVE,212.38,339.04,59.970,1451578503,"201051344000469","219011344069620",28.05,-1.00,0,323.72,351.97,6.2,4.1,0.004,303891.6,303891.6,9443,0,0,0,L,1122011218,0,120.65,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578508,96140.00
