ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 11:15,2,0.174,ACTIVE,211.93,302.68,59.938,1451578503,"201051344000646","219011344069620",18.57,-0.50,0,300.57,304.48,3.3,1.3,0.000,308574.8,308574.8,14103,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578509,96141.00
12/31/2015 11:15,2,0.096,ALERT,211.25,301.47,59.944,1451578503,"274151322000052","219011344069620",22.20,1.50,0,298.47,339.65,2.2,0.2,0.000,590716.6,590716.6,3306,0,0,0,L,1151911521,0,121.10,122.01,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578511,96142.00
12/31/2015 11:15,2,0.213,ACTIVE,212.38,339.04,59.970,1451578503,"201051344000585","219011344069620",25.01,1.00,0,323.41,353.77,5.4,3.3,0.004,313231.6,313231.6,14093,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578512,96143.00
12/31/2015 11:15,2,0.166,ALERT,212.16,303.28,59.970,1451578503,"201051344001230","219011344069620",22.60,0.00,0,301.77,344.45,3.9,1.8,0.000,311711.5,311711.5,14137,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578513,96144.00
12/31/2015 11:15,2,0.180,ALERT,212.61,303.88,59.965,1451578503,"201051344000582","219011344069620",23.66,-1.00,0,302.37,351.37,4.3,2.3,0.000,306561.1,306561.1,14093,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578515,96145.00
12/31/2015 11:15,2,0.238,ACTIVE,212.16,338.44,59.970,1451578503,"201051344000955","219011344069620",28.65,0.50,0,333.63,343.25,6.9,4.8,0.013,315611.9,315611.9,14079,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578516,96146.00
12/31/2015 11:15,2,0.023,ALERT,211.25,328.22,59.970,1451578503,"274151322000094","219011344069620",16.40,-1.00,0,298.17,414.19,0.4,0.0,0.000,476323.9,476323.9,3456,0,0,0,L,1151911521,0,121.33,122.01,0002,-3,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1451578518,96147.00
12/31/2015 11:15,2,0.203,ALERT,212.38,304.18,59.970,1451578503,"201051344000579","219011344069620",21.97,0.50,0,301.47,341.45,4.5,2.5,0.000,317339.5,317339.5,9447,0,0,0,L,1122011218,0,120.88,121.78,0002,-3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578520,96148.00
12/31/2015 11:15,2,0.160,ACTIVE,212.16,303.28,59.970,1451578503,"201051344000890","219011344069620",17.20,0.00,0,301.47,305.98,2.8,0.8,0.000,314035.8,314035.8,14144,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578521,96149.00
12/31/2015 11:15,2,0.188,ALERT,212.38,302.68,59.970,1451578503,"201051344000438","219011344069620",22.64,-1.00,0,301.47,341.45,4.3,2.2,0.000,315788.2,315788.2,14098,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578523,96150.00
12/31/2015 11:15,2,0.156,ALERT,212.38,302.07,59.965,1451578503,"201051344000417","219011344069620",27.53,-0.50,0,300.57,304.18,4.2,2.2,0.000,309960.2,309960.2,14146,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1451578525,96151.00
12/31/2015 11:15,2,0.068,ALERT,211.48,301.47,59.959,1451578503,"274151322000083","219011344069620",22.42,1.00,0,298.47,337.84,1.6,0.0,0.000,585118.7,585118.7,3327,0,0,0,L,1151911521,0,121.10,122.01,0002,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578527,96152.00
12/31/2015 11:15,2,0.068,ALERT,211.70,300.87,59.970,1451578503,"274151322000076","219011344069620",22.62,1.00,0,298.17,339.04,1.5,0.0,0.000,621464.3,621464.3,3314,0,0,0,L,1151911521,0,121.55,122.23,0002,1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578529,96153.00
12/31/2015 11:15,2,0.205,ACTIVE,212.38,339.65,59.954,1451578503,"201051344000868","219011344069620",29.04,0.00,0,335.44,349.26,6.0,3.9,0.018,301480.4,301480.4,9423,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578530,96154.00
12/31/2015 11:15,2,0.059,ACTIVE_NO_POWER,211.03,301.47,59.954,1451578503,"274151322000095","219011344069620",21.61,0.00,0,299.97,303.58,1.3,0.0,0.000,614370.4,614370.4,3336,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578531,96155.00
12/31/2015 11:15,2,0.152,ALERT,212.16,332.13,59.975,1451578503,"201051344000988","219011344069620",26.30,0.50,0,298.47,351.37,4.1,2.0,0.000,301695.6,301695.6,9442,0,0,0,L,1122011218,0,120.88,122.01,0002,-2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578533,96156.00
12/31/2015 11:15,2,0.195,ACTIVE,211.93,337.84,59.928,1451578503,"201051344001025","219011344069620",28.96,0.50,0,335.14,347.76,5.7,3.6,0.009,313842.2,313842.2,14085,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578533,96157.00
12/31/2015 11:15,2,0.180,ALERT,212.16,303.58,59.965,1451578503,"201051344000458","219011344069620",23.08,1.50,0,300.57,341.15,4.2,2.1,0.000,311701.6,311701.6,9451,0,0,0,L,1122011218,0,121.10,121.78,0002,-2,0,0,0,0,0,0,8,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578535,96158.00
12/31/2015 11:15,2,0.201,ACTIVE,212.83,340.85,59.959,1451578503,"201051344000853","219011344069620",26.28,0.50,0,332.43,348.66,5.4,3.3,0.004,308667.5,308667.5,9446,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578536,96159.00
12/31/2015 11:15,2,0.160,ALERT,212.38,302.68,59.991,1451578503,"201051344000685","219011344069620",21.87,-0.50,0,300.57,340.25,3.6,1.5,0.000,315341.8,315341.8,14132,0,0,0,L,1122011218,0,122.46,121.10,0002,-3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578538,96160.00
12/31/2015 11:15,2,0.162,ALERT,212.16,302.37,59.991,1451578503,"201051344000917","219011344069620",23.20,1.00,0,299.37,360.08,3.8,1.8,0.000,313017.4,313017.4,14124,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578540,96161.00
12/31/2015 11:15,2,0.160,ALERT,212.61,320.11,59.981,1451578503,"201051344001145","219011344069620",23.93,0.00,0,301.77,354.97,3.9,1.9,0.000,316088.6,316088.6,14131,0,0,0,L,1122011218,0,121.78,121.33,0002,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578542,96162.00
12/31/2015 11:15,2,0.217,ALERT,212.38,327.32,59.959,1451578503,"201051344000651","219011344069620",25.03,-1.00,0,300.87,357.08,5.5,3.4,0.000,310270.5,310270.5,14103,0,0,0,L,1122011218,0,122.23,121.10,0002,-3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578544,96163.00
12/31/2015 11:15,2,0.113,ACTIVE,211.25,338.44,59.954,1451578503,"274151322000088","219011344069620",30.18,3.30,0,334.54,341.15,3.5,1.4,0.013,568317.3,568317.3,3280,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578545,96164.00
12/31/2015 11:15,2,0.006,ALERT,212.16,299.97,59.949,1451578503,"274151322000068","219011344069620",44.39,1.50,0,297.87,431.02,0.0,0.0,0.000,476254.2,476254.2,3453,0,0,0,L,1151911521,0,121.55,122.46,0002,1,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578546,96165.00
12/31/2015 11:15,2,0.164,ACTIVE,212.16,337.54,59.922,1451578503,"201051344001135","219011344069620",27.97,0.50,0,326.42,348.36,4.7,2.6,0.004,306801.9,306801.9,14089,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578547,96166.00
12/31/2015 11:15,2,0.170,ALERT,211.93,303.88,59.965,1451578503,"201051344000594","219011344069620",23.14,0.00,0,301.17,345.06,4.0,1.9,0.000,312799.0,312799.0,9450,0,0,0,L,1122011218,0,120.88,121.55,0002,-2,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578549,96167.00
12/31/2015 11:15,2,0.191,ACTIVE,212.38,338.44,59.965,1451578503,"201051344001203","219011344069620",26.68,0.50,0,329.43,350.77,5.2,3.1,0.004,313187.7,313187.7,14104,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578550,96168.00
12/31/2015 11:15,2,0.104,ACTIVE,211.48,338.74,59.954,1451578503,"274151322000054","219011344069620",29.72,3.30,0,334.54,340.85,3.1,1.1,0.009,580429.5,580429.5,3286,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578551,96169.00
12/31/2015 11:15,2,0.174,ALERT,212.38,339.04,59.959,1451578503,"201051344000867","219011344069620",27.91,1.50,0,301.47,342.35,5.0,2.9,0.004,301885.9,301885.9,9437,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578553,96170.00
12/31/2015 11:15,2,0.289,ACTIVE,212.38,339.04,59.975,1451578503,"201051344001093","219011344069620",26.82,1.50,0,333.93,345.96,7.8,5.7,0.004,311517.7,311517.7,14112,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578554,96171.00
12/31/2015 11:15,2,0.131,ACTIVE,211.93,339.04,59.996,1451578503,"201051344000900","219011344069620",28.45,0.00,0,333.93,344.76,3.8,1.7,0.004,315012.3,315012.3,9418,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578555,96172.00
12/31/2015 11:15,2,0.199,ALERT,212.61,339.34,59.928,1451578503,"201051344000648","219011344069620",27.45,-0.50,0,300.57,342.95,5.6,3.4,0.004,308755.8,308755.8,9438,0,0,0,L,1122011218,0,120.88,122.23,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578557,96173.00
12/31/2015 11:15,2,0.205,ACTIVE,212.38,339.65,60.007,1451578503,"201051344000569","219011344069620",28.98,1.00,0,334.24,344.15,6.1,3.9,0.009,316537.7,316537.7,9407,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578558,96174.00
12/31/2015 11:15,2,0.178,ACTIVE,212.38,339.04,59.954,1451578503,"201051344000983","219011344069620",28.43,1.00,0,333.03,345.36,5.2,3.1,0.004,311619.3,311619.3,9433,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578559,96175.00
12/31/2015 11:15,2,0.154,ALERT,212.38,303.28,59.996,1451578503,"201051344001158","219011344069620",20.32,-1.00,0,300.27,341.15,3.2,1.1,0.000,307028.7,307028.7,9470,0,0,0,L,1122011218,0,120.88,121.78,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578561,96176.00
12/31/2015 11:15,2,0.242,ACTIVE,212.83,340.25,59.975,1451578503,"201051344000576","219011344069620",29.02,0.50,0,335.14,345.66,7.1,5.0,0.009,309481.9,309481.9,9419,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578561,96177.00
12/31/2015 11:15,2,0.098,ALERT,211.48,299.97,59.970,1451578503,"274151322000087","219011344069620",23.32,3.00,0,298.47,356.78,2.4,0.4,0.000,555879.2,555879.2,3308,0,0,0,L,1151911521,0,121.55,122.01,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451578564,96178.00
12/31/2015 11:30,2,0.205,ACTIVE,212.83,340.55,59.965,1451579403,"201051344000645","219011344069620",31.03,1.50,0,311.39,362.49,6.5,4.3,0.009,309962.9,309962.9,9425,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579404,96179.00
12/31/2015 11:30,2,0.096,ALERT,211.48,338.44,59.959,1451579403,"274151322000085","219011344069620",29.62,2.50,0,299.67,341.45,2.9,0.8,0.004,583172.3,583172.3,3294,0,0,0,L,1151911521,0,122.23,121.55,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579406,96180.00
12/31/2015 11:30,2,0.180,ACTIVE,213.06,303.58,59.965,1451579403,"201051344000633","219011344069620",22.54,-0.50,0,299.37,305.08,4.1,2.1,0.000,302733.6,302733.6,9466,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579407,96181.00
12/31/2015 11:30,2,0.236,ALERT,212.61,340.55,59.965,1451579403,"201051344000469","219011344069620",26.78,-1.00,0,300.57,342.35,6.5,4.3,0.000,303892.7,303892.7,9444,0,0,0,L,1122011218,0,120.65,122.23,0002,-4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579409,96182.00
12/31/2015 11:30,2,0.160,ACTIVE,211.93,302.07,59.965,1451579403,"201051344000646","219011344069620",19.78,-0.50,0,300.27,304.18,3.2,1.2,0.000,308575.1,308575.1,14104,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579410,96183.00
12/31/2015 11:30,2,0.096,ACTIVE,211.03,301.17,59.986,1451579403,"274151322000052","219011344069620",22.19,1.00,0,297.57,302.98,2.2,0.2,0.000,590716.6,590716.6,3308,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579411,96184.00
12/31/2015 11:30,2,0.213,ALERT,212.61,339.65,59.965,1451579403,"201051344000585","219011344069620",25.07,0.50,0,299.97,343.25,5.4,3.3,0.000,313232.4,313232.4,14094,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579412,96185.00
12/31/2015 11:30,2,0.168,ALERT,212.16,302.98,59.965,1451579403,"201051344001230","219011344069620",22.62,-0.50,0,301.17,337.54,3.9,1.8,0.000,311711.9,311711.9,14139,0,0,0,L,1122011218,0,122.01,121.10,0002,-3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579414,96186.00
12/31/2015 11:30,2,0.180,ACTIVE,212.83,303.88,59.965,1451579403,"201051344000582","219011344069620",23.68,-1.50,0,301.77,305.38,4.3,2.3,0.000,306561.6,306561.6,14095,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579415,96187.00
12/31/2015 11:30,2,0.266,ALERT,211.93,338.44,59.970,1451579403,"201051344000955","219011344069620",25.70,0.50,0,300.27,342.95,6.9,4.8,0.004,315613.1,315613.1,14080,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579417,96188.00
12/31/2015 11:30,2,0.000,ALERT,211.48,299.97,59.975,1451579403,"274151322000094","219011344069620",42.50,-1.00,0,297.26,408.48,0.0,0.0,0.000,476323.9,476323.9,3458,0,0,0,L,1151911521,0,121.10,122.23,0002,-3,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1451579419,96189.00
12/31/2015 11:30,2,0.191,ACTIVE,212.61,304.78,59.970,1451579403,"201051344000579","219011344069620",23.30,0.00,0,302.37,306.28,4.5,2.5,0.000,317340.1,317340.1,9449,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579420,96190.00
12/31/2015 11:30,2,0.160,ACTIVE,212.16,302.68,59.970,1451579403,"201051344000890","219011344069620",17.29,0.00,0,300.87,305.08,2.8,0.8,0.000,314036.0,314036.0,14145,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579421,96191.00
12/31/2015 11:30,2,0.189,ACTIVE,212.38,302.37,59.965,1451579403,"201051344000438","219011344069620",22.66,-1.00,0,300.87,304.48,4.3,2.3,0.000,315788.7,315788.7,14100,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579422,96192.00
12/31/2015 11:30,2,0.143,ALERT,212.61,302.07,59.965,1451579403,"201051344000417","219011344069620",31.53,-1.00,0,300.27,303.58,4.6,2.5,0.000,309960.8,309960.8,14148,0,0,0,L,1122011218,0,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451579424,96193.00
12/31/2015 11:30,2,0.070,ACTIVE_NO_POWER,211.25,300.87,59.965,1451579403,"274151322000083","219011344069620",22.28,0.50,0,298.47,302.98,1.6,0.0,0.000,585118.7,585118.7,3329,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579424,96194.00
12/31/2015 11:30,2,0.066,ACTIVE_NO_POWER,211.93,300.27,60.007,1451579403,"274151322000076","219011344069620",22.36,1.00,0,298.17,302.98,1.5,0.0,0.000,621464.3,621464.3,3316,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579425,96195.00
12/31/2015 11:30,2,0.221,ALERT,212.38,339.95,59.981,1451579403,"201051344000868","219011344069620",26.00,0.00,0,302.98,343.85,5.8,3.7,0.009,301481.3,301481.3,9424,0,0,0,L,1122011218,0,121.10,122.23,0002,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579427,96196.00
12/31/2015 11:30,2,0.059,ACTIVE_NO_POWER,211.48,301.17,59.970,1451579403,"274151322000095","219011344069620",21.87,-0.50,0,299.07,303.58,1.3,0.0,0.000,614370.4,614370.4,3337,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579428,96197.00
12/31/2015 11:30,2,0.152,ALERT,212.16,331.83,59.981,1451579403,"201051344000988","219011344069620",26.22,0.50,0,297.87,357.38,4.1,2.0,0.000,301696.1,301696.1,9444,0,0,0,L,1122011218,0,120.88,122.23,0002,-2,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579430,96198.00
12/31/2015 11:30,2,0.193,ALERT,211.93,337.24,59.975,1451579403,"201051344001025","219011344069620",28.92,0.00,0,299.97,343.55,5.7,3.6,0.004,313843.1,313843.1,14086,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579432,96199.00
12/31/2015 11:30,2,0.180,ACTIVE,212.16,303.88,59.986,1451579403,"201051344000458","219011344069620",23.04,1.00,0,301.77,306.58,4.2,2.1,0.000,311702.1,311702.1,9453,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579433,96200.00
12/31/2015 11:30,2,0.201,ALERT,213.06,341.15,59.970,1451579403,"201051344000853","219011344069620",26.40,0.50,0,300.87,344.76,5.4,3.3,0.000,308668.3,308668.3,9447,0,0,0,L,1122011218,0,121.55,122.23,0002,-0,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579434,96201.00
12/31/2015 11:30,2,0.160,ACTIVE,212.38,302.07,59.981,1451579403,"201051344000685","219011344069620",21.77,-0.50,0,300.27,303.88,3.5,1.5,0.000,315342.1,315342.1,14134,0,0,0,L,1122011218,0,122.68,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579435,96202.00
12/31/2015 11:30,2,0.162,ALERT,212.38,302.37,59.986,1451579403,"201051344000917","219011344069620",23.14,0.50,0,299.67,338.44,3.8,1.7,0.000,313017.9,313017.9,14126,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579438,96203.00
12/31/2015 11:30,2,0.145,ALERT,212.61,336.64,59.986,1451579403,"201051344001145","219011344069620",26.74,0.00,0,300.87,357.98,4.0,1.9,0.000,316089.1,316089.1,14133,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579439,96204.00
12/31/2015 11:30,2,0.223,ALERT,212.38,327.32,59.991,1451579403,"201051344000651","219011344069620",24.59,-1.00,0,299.97,346.26,5.6,3.4,0.000,310271.3,310271.3,14105,0,0,0,L,1122011218,0,122.46,120.88,0002,-3,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579441,96205.00
12/31/2015 11:30,2,0.123,ACTIVE,210.80,337.54,59.965,1451579403,"274151322000088","219011344069620",27.75,3.30,0,334.54,340.85,3.5,1.4,0.004,568317.6,568317.6,3281,0,0,0,L,1151911521,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579442,96206.00
12/31/2015 11:30,2,0.008,ALERT,211.93,300.27,59.970,1451579403,"274151322000068","219011344069620",44.35,1.50,0,297.26,425.61,0.0,0.0,0.000,476254.2,476254.2,3455,0,0,0,L,1151911521,0,121.78,122.23,0002,0,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579444,96207.00
12/31/2015 11:30,2,0.164,ALERT,212.16,336.94,60.018,1451579403,"201051344001135","219011344069620",27.81,0.00,0,300.87,341.45,4.7,2.6,0.004,306802.6,306802.6,14090,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579446,96208.00
12/31/2015 11:30,2,0.170,ACTIVE,211.93,304.18,59.975,1451579403,"201051344000594","219011344069620",23.00,-0.50,0,301.47,305.68,4.0,1.9,0.000,312799.5,312799.5,9452,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579447,96209.00
12/31/2015 11:30,2,0.211,ALERT,212.38,338.44,59.970,1451579403,"201051344001203","219011344069620",23.85,0.50,0,300.27,360.38,5.1,3.0,0.000,313188.5,313188.5,14105,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579449,96210.00
12/31/2015 11:30,2,0.102,ACTIVE,211.03,338.14,60.012,1451579403,"274151322000054","219011344069620",29.56,3.30,0,324.32,349.56,3.0,1.0,0.009,580429.7,580429.7,3287,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579450,96211.00
12/31/2015 11:30,2,0.174,ACTIVE,212.83,339.65,59.981,1451579403,"201051344000867","219011344069620",27.79,1.00,0,300.57,346.56,4.9,2.8,0.000,301886.6,301886.6,9439,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579451,96212.00
12/31/2015 11:30,2,0.273,ACTIVE,212.61,339.65,59.970,1451579403,"201051344001093","219011344069620",28.07,1.50,0,310.19,360.08,7.8,5.6,0.009,311519.2,311519.2,14113,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579452,96213.00
12/31/2015 11:30,2,0.133,ALERT,212.16,339.95,59.981,1451579403,"201051344000900","219011344069620",27.73,0.00,0,301.47,343.25,3.7,1.7,0.000,315012.7,315012.7,9419,0,0,0,L,1122011218,0,121.10,121.78,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579453,96214.00
12/31/2015 11:30,2,0.199,ACTIVE,212.61,339.65,60.023,1451579403,"201051344000648","219011344069620",27.29,-0.50,0,300.57,349.26,5.5,3.4,0.000,308756.7,308756.7,9440,0,0,0,L,1122011218,0,120.65,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579454,96215.00
12/31/2015 11:30,2,0.203,ALERT,212.38,339.65,59.991,1451579403,"201051344000569","219011344069620",28.77,0.50,0,302.37,343.85,6.0,3.8,0.009,316538.7,316538.7,9408,0,0,0,L,1122011218,0,120.65,122.23,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579456,96216.00
12/31/2015 11:30,2,0.178,ALERT,212.38,339.95,59.975,1451579403,"201051344000983","219011344069620",28.29,1.00,0,301.77,342.35,5.1,3.0,0.009,311620.0,311620.0,9434,0,0,0,L,1122011218,0,121.10,121.78,0002,0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579458,96217.00
12/31/2015 11:30,2,0.139,ACTIVE,212.38,303.88,59.970,1451579403,"201051344001158","219011344069620",21.79,-1.00,0,300.87,305.08,3.1,1.1,0.000,307029.0,307029.0,9472,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579459,96218.00
12/31/2015 11:30,2,0.236,ALERT,213.06,341.15,59.970,1451579403,"201051344000576","219011344069620",28.86,0.50,0,302.07,344.45,6.9,4.8,0.009,309483.1,309483.1,9420,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579461,96219.00
12/31/2015 11:30,2,0.096,ALERT,211.25,299.97,59.912,1451579403,"274151322000087","219011344069620",23.14,2.00,0,297.87,338.74,2.3,0.3,0.000,555879.3,555879.3,3310,0,0,0,L,1151911521,0,121.33,121.78,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451579462,96220.00
12/31/2015 11:45,2,0.072,ALERT,211.48,300.87,59.981,1451580303,"274151322000085","219011344069620",23.80,1.50,0,298.47,340.55,1.7,0.0,0.000,583172.3,583172.3,3296,0,0,0,L,1151911521,0,122.01,122.01,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580307,96221.00
12/31/2015 11:45,2,0.146,ACTIVE,213.29,303.58,59.986,1451580303,"201051344000633","219011344069620",17.89,-1.00,0,299.97,304.78,2.7,0.7,0.000,302733.9,302733.9,9467,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580308,96222.00
12/31/2015 11:45,2,0.199,ALERT,212.61,303.58,59.991,1451580303,"201051344000469","219011344069620",23.56,-1.50,0,300.27,350.17,4.8,2.7,0.000,303893.5,303893.5,9446,0,0,0,L,1122011218,0,120.65,122.46,0002,-3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580309,96223.00
12/31/2015 11:45,2,0.129,ACTIVE,212.38,302.68,60.007,1451580303,"201051344000646","219011344069620",15.92,-1.00,0,300.27,304.18,2.1,0.1,0.000,308575.3,308575.3,14105,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580310,96224.00
12/31/2015 11:45,2,0.078,ACTIVE_NO_POWER,211.03,299.97,59.981,1451580303,"274151322000052","219011344069620",17.63,1.00,0,298.47,307.18,1.4,0.0,0.000,590716.7,590716.7,3309,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580311,96225.00
12/31/2015 11:45,2,0.162,ALERT,212.61,303.28,59.986,1451580303,"201051344000585","219011344069620",23.32,-0.50,0,300.27,347.46,3.9,1.8,0.000,313233.0,313233.0,14096,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580313,96226.00
12/31/2015 11:45,2,0.148,ACTIVE,212.38,302.98,60.018,1451580303,"201051344001230","219011344069620",19.68,-0.50,0,300.87,304.48,3.0,1.0,0.000,311712.3,311712.3,14141,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580314,96227.00
12/31/2015 11:45,2,0.162,ACTIVE,213.06,303.58,59.975,1451580303,"201051344000582","219011344069620",21.31,-1.50,0,301.77,305.08,3.5,1.5,0.000,306562.1,306562.1,14096,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580315,96228.00
12/31/2015 11:45,2,0.240,ACTIVE,212.38,319.51,59.981,1451580303,"201051344000955","219011344069620",22.54,0.00,0,300.57,342.35,5.5,3.4,0.000,315614.1,315614.1,14082,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580316,96229.00
12/31/2015 11:45,2,0.000,ALERT,211.25,354.37,59.986,1451580303,"274151322000094","219011344069620",41.27,-1.00,0,298.17,401.56,0.0,0.0,0.000,476323.9,476323.9,3460,0,0,0,L,1151911521,0,121.10,122.23,0100,-2,0,0,0,0,0,0,15,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451580318,96230.00
12/31/2015 11:45,2,0.172,ACTIVE,212.38,304.18,59.944,1451580303,"201051344000579","219011344069620",18.41,0.00,0,302.37,306.28,3.2,1.2,0.000,317340.5,317340.5,9450,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580319,96231.00
12/31/2015 11:45,2,0.111,ALERT,212.16,302.98,59.981,1451580303,"201051344000890","219011344069620",31.07,-0.50,0,300.87,305.08,3.6,1.5,0.000,314036.3,314036.3,14146,0,0,0,L,1122011218,0,122.01,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451580321,96232.00
12/31/2015 11:45,2,0.174,ACTIVE,212.61,302.98,59.981,1451580303,"201051344000438","219011344069620",18.17,-1.50,0,300.57,304.48,3.2,1.2,0.000,315789.1,315789.1,14101,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580322,96233.00
12/31/2015 11:45,2,0.143,ALERT,212.83,302.07,59.986,1451580303,"201051344000417","219011344069620",30.43,-1.00,0,299.97,303.58,4.4,2.3,0.000,309961.4,309961.4,14150,0,0,0,L,1122011218,0,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451580324,96234.00
12/31/2015 11:45,2,0.053,ACTIVE_NO_POWER,211.93,300.27,59.965,1451580303,"274151322000076","219011344069620",16.70,0.50,0,298.77,307.18,0.9,0.0,0.000,621464.3,621464.3,3317,0,0,0,L,1151911521,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580326,96235.00
12/31/2015 11:45,2,0.166,ACTIVE,212.38,339.65,59.975,1451580303,"201051344000868","219011344069620",26.56,0.00,0,302.07,342.05,4.5,2.4,0.000,301482.1,301482.1,9426,0,0,0,L,1122011218,0,121.10,122.46,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580327,96236.00
12/31/2015 11:45,2,0.012,ALERT,211.48,302.07,59.986,1451580303,"274151322000095","219011344069620",30.47,-0.50,0,299.97,308.09,0.0,0.0,0.000,614370.4,614370.4,3338,0,0,0,L,1151911521,0,122.01,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1451580329,96237.00
12/31/2015 11:45,2,0.141,ALERT,212.38,303.58,59.975,1451580303,"201051344000988","219011344069620",20.10,-0.50,0,298.77,339.95,2.9,0.8,0.000,301696.4,301696.4,9446,0,0,0,L,1122011218,0,120.88,122.23,0002,-3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580331,96238.00
12/31/2015 11:45,2,0.205,ALERT,211.93,337.24,60.002,1451580303,"201051344001025","219011344069620",20.81,0.00,0,299.97,343.55,4.4,2.3,0.000,313843.7,313843.7,14088,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580332,96239.00
12/31/2015 11:45,2,0.154,ACTIVE,212.38,303.88,59.986,1451580303,"201051344000458","219011344069620",17.99,1.00,0,301.77,305.98,2.8,0.8,0.000,311702.4,311702.4,9454,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580333,96240.00
12/31/2015 11:45,2,0.160,ALERT,212.83,303.28,59.986,1451580303,"201051344000853","219011344069620",22.56,0.00,0,301.17,356.48,3.7,1.6,0.000,308668.9,308668.9,9449,0,0,0,L,1122011218,0,121.55,122.23,0002,-0,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580335,96241.00
12/31/2015 11:45,2,0.135,ACTIVE_NO_POWER,212.83,302.68,59.986,1451580303,"201051344000685","219011344069620",13.44,-1.00,0,299.97,304.18,1.9,0.0,0.000,315342.3,315342.3,14135,0,0,0,L,1122011218,0,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580336,96242.00
12/31/2015 11:45,2,0.146,ACTIVE,212.83,302.37,59.981,1451580303,"201051344000917","219011344069620",20.56,0.00,0,299.37,303.58,3.1,1.1,0.000,313018.2,313018.2,14128,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580337,96243.00
12/31/2015 11:45,2,0.131,ALERT,212.61,302.98,59.986,1451580303,"201051344001145","219011344069620",20.48,-0.50,0,300.27,339.65,2.8,0.7,0.000,316089.3,316089.3,14135,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580339,96244.00
12/31/2015 11:45,2,0.225,ALERT,212.61,302.07,59.986,1451580303,"201051344000651","219011344069620",19.26,-2.00,0,299.37,342.35,4.4,2.4,0.000,310272.0,310272.0,14107,0,0,0,L,1122011218,0,122.46,121.10,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580341,96245.00
12/31/2015 11:45,2,0.084,ACTIVE,211.03,336.94,59.981,1451580303,"274151322000088","219011344069620",27.47,3.00,0,334.54,340.25,2.4,0.3,0.000,568317.8,568317.8,3282,0,0,0,L,1151911521,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580341,96246.00
12/31/2015 11:45,2,0.006,ALERT,212.16,300.27,59.986,1451580303,"274151322000068","219011344069620",43.50,1.00,0,298.17,425.31,0.0,0.0,0.000,476254.2,476254.2,3457,0,0,0,L,1151911521,0,122.01,122.46,0100,0,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1451580343,96247.00
12/31/2015 11:45,2,0.141,ALERT,212.38,302.68,59.986,1451580303,"201051344001135","219011344069620",22.86,-0.50,0,300.27,347.16,3.3,1.2,0.000,306803.0,306803.0,14092,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580345,96248.00
12/31/2015 11:45,2,0.148,ACTIVE,212.16,303.88,60.007,1451580303,"201051344000594","219011344069620",17.75,-0.50,0,301.17,305.68,2.7,0.6,0.000,312799.9,312799.9,9453,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580346,96249.00
12/31/2015 11:45,2,0.158,ALERT,212.61,302.37,59.996,1451580303,"201051344001203","219011344069620",22.58,-0.50,0,300.27,353.47,3.6,1.6,0.000,313189.0,313189.0,14107,0,0,0,L,1122011218,0,122.46,121.33,0002,-2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580348,96250.00
12/31/2015 11:45,2,0.078,ALERT,211.48,301.47,59.986,1451580303,"274151322000054","219011344069620",24.53,2.50,0,299.67,350.17,1.9,0.0,0.000,580429.8,580429.8,3288,0,0,0,L,1151911521,0,121.55,121.78,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580350,96251.00
12/31/2015 11:45,2,0.150,ALERT,213.06,303.58,59.986,1451580303,"201051344000867","219011344069620",22.28,0.50,0,300.87,341.75,3.4,1.4,0.000,301887.1,301887.1,9440,0,0,0,L,1122011218,0,121.55,122.23,0002,-2,0,0,0,0,0,0,6,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580351,96252.00
12/31/2015 11:45,2,0.229,ACTIVE,212.61,339.34,59.986,1451580303,"201051344001093","219011344069620",26.90,1.00,0,312.59,358.58,6.2,4.1,0.000,311520.3,311520.3,14114,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580352,96253.00
12/31/2015 11:45,2,0.098,ACTIVE,212.61,321.31,59.986,1451580303,"201051344000900","219011344069620",25.25,0.00,0,300.87,342.05,2.5,0.5,0.000,315012.9,315012.9,9421,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580353,96254.00
12/31/2015 11:45,2,0.178,ALERT,212.83,303.28,59.991,1451580303,"201051344000648","219011344069620",22.03,-1.00,0,300.87,343.55,4.0,1.9,0.000,308757.3,308757.3,9441,0,0,0,L,1122011218,0,120.88,122.68,0002,-4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580355,96255.00
12/31/2015 11:45,2,0.150,ALERT,212.38,303.88,59.986,1451580303,"201051344000983","219011344069620",23.62,0.50,0,301.47,345.06,3.6,1.6,0.000,311620.6,311620.6,9436,0,0,0,L,1122011218,0,121.10,121.78,0002,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580358,96256.00
12/31/2015 11:45,2,0.115,ACTIVE_NO_POWER,212.83,303.88,59.986,1451580303,"201051344001158","219011344069620",16.24,-1.50,0,300.87,305.08,1.9,0.0,0.000,307029.1,307029.1,9473,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580359,96257.00
12/31/2015 11:45,2,0.242,ACTIVE,213.29,326.42,60.023,1451580303,"201051344000576","219011344069620",22.17,0.00,0,301.77,345.36,5.5,3.3,0.000,309484.1,309484.1,9422,0,0,0,L,1122011218,0,121.55,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580359,96258.00
12/31/2015 11:45,2,0.074,ACTIVE_NO_POWER,211.48,299.67,59.954,1451580303,"274151322000087","219011344069620",20.24,2.00,0,297.87,305.98,1.5,0.0,0.000,555879.3,555879.3,3312,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580360,96259.00
12/31/2015 11:45,2,0.176,ALERT,213.29,339.65,59.996,1451580303,"201051344000645","219011344069620",27.08,1.00,0,301.47,344.45,4.8,2.7,0.000,309963.8,309963.8,9427,0,0,0,L,1122011218,1,121.78,122.46,0002,-3,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580362,96260.00
12/31/2015 11:45,2,0.053,ACTIVE_NO_POWER,211.25,299.97,59.975,1451580303,"274151322000083","219011344069620",15.17,0.50,0,299.37,302.98,0.8,0.0,0.000,585118.7,585118.7,3331,0,0,0,L,1151911521,1,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580363,96261.00
12/31/2015 11:45,2,0.178,ALERT,212.61,306.88,59.986,1451580303,"201051344000569","219011344069620",24.25,0.00,0,302.98,309.89,4.4,2.3,0.000,316539.5,316539.5,9411,0,0,0,L,1122011218,1,120.88,122.46,0000,-3,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451580365,96262.00
12/31/2015 12:00,2,0.225,ACTIVE,213.06,340.85,59.970,1451581203,"201051344000645","219011344069620",29.54,1.00,0,301.17,347.16,6.8,4.6,0.013,309964.6,309964.6,9429,0,0,0,L,1122011218,0,121.78,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581205,96263.00
12/31/2015 12:00,2,0.100,ACTIVE,211.70,339.65,59.949,1451581203,"274151322000085","219011344069620",29.62,2.00,0,299.07,347.46,3.0,1.0,0.004,583172.4,583172.4,3298,0,0,0,L,1151911521,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581205,96264.00
12/31/2015 12:00,2,0.180,ACTIVE,213.06,304.18,59.986,1451581203,"201051344000633","219011344069620",23.99,-1.00,0,299.97,305.08,4.4,2.3,0.000,302734.2,302734.2,9468,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581206,96265.00
12/31/2015 12:00,2,0.229,ACTIVE,212.83,340.25,59.975,1451581203,"201051344000469","219011344069620",28.53,-1.50,0,300.87,345.66,6.7,4.5,0.009,303894.3,303894.3,9448,0,0,0,L,1122011218,0,120.88,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581207,96266.00
12/31/2015 12:00,2,0.150,ACTIVE,212.16,302.98,59.965,1451581203,"201051344000646","219011344069620",21.45,-1.00,0,299.97,304.18,3.3,1.2,0.000,308575.4,308575.4,14106,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581208,96267.00
12/31/2015 12:00,2,0.100,ACTIVE,211.03,301.47,59.970,1451581203,"274151322000052","219011344069620",22.70,0.50,0,297.87,303.28,2.3,0.3,0.000,590716.7,590716.7,3310,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581209,96268.00
12/31/2015 12:00,2,0.219,ACTIVE,212.83,339.34,59.970,1451581203,"201051344000585","219011344069620",25.50,0.00,0,300.87,347.76,5.7,3.5,0.004,313233.6,313233.6,14098,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581210,96269.00
12/31/2015 12:00,2,0.166,ACTIVE,212.38,336.34,59.975,1451581203,"201051344001230","219011344069620",25.11,-0.50,0,300.87,336.64,4.2,2.2,0.000,311712.6,311712.6,14142,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581211,96270.00
12/31/2015 12:00,2,0.184,ACTIVE,213.06,304.18,59.981,1451581203,"201051344000582","219011344069620",24.13,-2.00,0,301.47,305.08,4.5,2.4,0.000,306562.5,306562.5,14097,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581212,96271.00
12/31/2015 12:00,2,0.299,ALERT,212.16,338.44,59.965,1451581203,"201051344000955","219011344069620",21.43,0.00,0,301.17,363.69,6.5,4.4,0.013,315615.0,315615.0,14083,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581214,96272.00
12/31/2015 12:00,2,0.029,ALERT,211.93,330.33,59.938,1451581203,"274151322000094","219011344069620",18.85,-1.00,0,297.26,408.48,0.5,0.0,0.000,476323.9,476323.9,3462,0,0,0,L,1151911521,0,121.55,122.23,0002,-3,0,0,0,0,0,0,34,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451581216,96273.00
12/31/2015 12:00,2,0.197,ACTIVE,212.61,305.38,59.975,1451581203,"201051344000579","219011344069620",23.93,-0.50,0,302.37,307.18,4.8,2.7,0.000,317341.0,317341.0,9451,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581217,96274.00
12/31/2015 12:00,2,0.166,ALERT,212.38,303.58,59.975,1451581203,"201051344000890","219011344069620",18.85,-0.50,0,300.87,305.38,3.2,1.2,0.000,314036.7,314036.7,14148,0,0,0,L,1122011218,0,122.23,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451581219,96275.00
12/31/2015 12:00,2,0.197,ACTIVE,212.38,302.98,60.007,1451581203,"201051344000438","219011344069620",23.38,-1.50,0,300.57,304.48,4.7,2.6,0.000,315789.5,315789.5,14102,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581219,96276.00
12/31/2015 12:00,2,0.197,ALERT,212.83,302.37,59.965,1451581203,"201051344000417","219011344069620",11.95,-1.50,0,299.97,303.88,2.4,0.4,0.000,309961.9,309961.9,14152,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451581221,96277.00
12/31/2015 12:00,2,0.072,ACTIVE_NO_POWER,211.93,301.17,59.970,1451581203,"274151322000076","219011344069620",23.02,0.00,0,298.17,303.28,1.7,0.0,0.000,621464.3,621464.3,3318,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581223,96278.00
12/31/2015 12:00,2,0.211,ALERT,212.83,340.25,59.970,1451581203,"201051344000868","219011344069620",29.58,-0.50,0,301.77,343.25,6.3,4.2,0.013,301482.8,301482.8,9427,0,0,0,L,1122011218,0,121.33,122.46,0002,-3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581225,96279.00
12/31/2015 12:00,2,0.061,ALERT,211.48,302.37,59.938,1451581203,"274151322000095","219011344069620",22.54,-1.00,0,299.37,303.88,1.4,0.0,0.000,614370.4,614370.4,3340,0,0,0,L,1151911521,0,122.01,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1451581227,96280.00
12/31/2015 12:00,2,0.160,ACTIVE,212.61,341.45,59.965,1451581203,"201051344000988","219011344069620",27.35,-0.50,0,299.07,356.48,4.5,2.4,0.000,301696.7,301696.7,9448,0,0,0,L,1122011218,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581228,96281.00
12/31/2015 12:00,2,0.203,ALERT,212.38,338.14,59.981,1451581203,"201051344001025","219011344069620",29.48,-1.00,0,299.97,355.58,6.1,4.0,0.009,313844.4,313844.4,14090,0,0,0,L,1122011218,0,121.78,121.33,0002,-3,0,0,0,0,0,0,6,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581230,96282.00
12/31/2015 12:00,2,0.186,ACTIVE,212.16,304.48,59.965,1451581203,"201051344000458","219011344069620",23.72,0.50,0,301.77,306.88,4.5,2.4,0.000,311702.8,311702.8,9455,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581231,96283.00
12/31/2015 12:00,2,0.215,ACTIVE,213.06,341.45,59.975,1451581203,"201051344000853","219011344069620",25.13,-0.50,0,301.47,358.28,5.5,3.4,0.009,308669.4,308669.4,9451,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581232,96284.00
