ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 12:00,2,0.166,ACTIVE,212.61,302.98,59.938,1451581203,"201051344000685","219011344069620",22.54,-1.00,0,300.57,304.18,3.8,1.7,0.000,315342.5,315342.5,14136,0,0,0,L,1122011218,0,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581233,96285.00
12/31/2015 12:00,2,0.166,ACTIVE,212.61,323.11,59.970,1451581203,"201051344000917","219011344069620",25.07,0.00,0,299.37,338.14,4.2,2.2,0.000,313018.5,313018.5,14129,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581234,96286.00
12/31/2015 12:00,2,0.164,ACTIVE,212.83,341.45,59.991,1451581203,"201051344001145","219011344069620",25.49,-1.00,0,301.17,347.46,4.3,2.2,0.000,316089.6,316089.6,14137,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581235,96287.00
12/31/2015 12:00,2,0.248,ACTIVE,212.61,334.84,59.938,1451581203,"201051344000651","219011344069620",23.38,-2.00,0,300.27,339.95,5.9,3.8,0.000,310272.7,310272.7,14109,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581236,96288.00
12/31/2015 12:00,2,0.133,ALERT,211.03,339.04,59.959,1451581203,"274151322000088","219011344069620",27.91,3.00,0,299.37,341.45,3.8,1.7,0.004,568318.0,568318.0,3283,0,0,0,L,1151911521,0,122.01,121.55,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581238,96289.00
12/31/2015 12:00,2,0.008,ALERT,211.93,300.27,59.965,1451581203,"274151322000068","219011344069620",44.57,0.50,0,297.26,425.61,0.0,0.0,0.000,476254.2,476254.2,3459,0,0,0,L,1151911521,0,121.78,122.46,0002,0,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1451581239,96290.00
12/31/2015 12:00,2,0.174,ACTIVE,212.16,337.54,59.970,1451581203,"201051344001135","219011344069620",28.35,-0.50,0,301.47,347.46,5.0,2.9,0.004,306803.5,306803.5,14094,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581240,96291.00
12/31/2015 12:00,2,0.178,ACTIVE,212.16,304.78,60.012,1451581203,"201051344000594","219011344069620",23.74,-1.00,0,301.17,306.28,4.3,2.2,0.000,312800.2,312800.2,9454,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581241,96292.00
12/31/2015 12:00,2,0.215,ALERT,212.61,339.34,59.965,1451581203,"201051344001203","219011344069620",24.97,-0.50,0,300.57,356.18,5.5,3.4,0.004,313189.6,313189.6,14109,0,0,0,L,1122011218,0,122.68,121.33,0002,-3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581243,96293.00
12/31/2015 12:00,2,0.109,ACTIVE,211.25,338.14,59.959,1451581203,"274151322000054","219011344069620",29.86,3.00,0,299.67,347.46,3.4,1.3,0.004,580429.9,580429.9,3290,0,0,0,L,1151911521,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581244,96294.00
12/31/2015 12:00,2,0.182,ALERT,213.06,340.25,59.970,1451581203,"201051344000867","219011344069620",28.37,0.00,0,301.47,348.66,5.2,3.1,0.004,301887.5,301887.5,9442,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581246,96295.00
12/31/2015 12:00,2,0.283,ALERT,212.38,339.65,59.949,1451581203,"201051344001093","219011344069620",28.73,0.50,0,300.87,348.06,8.2,6.0,0.013,311521.5,311521.5,14115,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581248,96296.00
12/31/2015 12:00,2,0.146,ALERT,212.38,340.55,59.981,1451581203,"201051344000900","219011344069620",26.98,-0.50,0,301.47,353.47,4.0,2.0,0.009,315013.2,315013.2,9422,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581249,96297.00
12/31/2015 12:00,2,0.203,ALERT,212.83,339.95,59.970,1451581203,"201051344000648","219011344069620",27.87,-1.00,0,301.17,368.20,5.8,3.7,0.000,308757.9,308757.9,9443,0,0,0,L,1122011218,0,120.88,122.46,0002,-4,0,0,0,0,0,0,7,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581251,96298.00
12/31/2015 12:00,2,0.213,ACTIVE,212.83,340.25,59.975,1451581203,"201051344000569","219011344069620",29.54,0.00,0,302.37,360.38,6.4,4.3,0.009,316540.3,316540.3,9413,0,0,0,L,1122011218,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581252,96299.00
12/31/2015 12:00,2,0.184,ACTIVE,212.61,339.34,59.970,1451581203,"201051344000983","219011344069620",28.78,0.50,0,302.37,351.07,5.4,3.3,0.009,311621.1,311621.1,9438,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581253,96300.00
12/31/2015 12:00,2,0.146,ACTIVE,212.83,304.48,59.970,1451581203,"201051344001158","219011344069620",22.30,-1.50,0,301.17,305.68,3.3,1.3,0.000,307029.2,307029.2,9474,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581254,96301.00
12/31/2015 12:00,2,0.275,ALERT,213.51,342.05,59.975,1451581203,"201051344000576","219011344069620",26.34,0.00,0,302.37,351.67,7.3,5.2,0.009,309485.1,309485.1,9423,0,0,0,L,1122011218,0,121.55,122.23,0002,-3,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581256,96302.00
12/31/2015 12:00,2,0.100,ACTIVE,211.48,316.50,59.965,1451581203,"274151322000087","219011344069620",24.51,1.50,0,297.26,338.44,2.6,0.6,0.000,555879.3,555879.3,3313,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581257,96303.00
12/31/2015 12:00,2,0.072,ACTIVE_NO_POWER,211.48,300.87,59.965,1451581203,"274151322000083","219011344069620",22.86,0.50,0,299.97,302.98,1.7,0.0,0.000,585118.7,585118.7,3334,0,0,0,L,1151911521,2,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451581259,96304.00
12/31/2015 12:15,2,0.221,ACTIVE,212.83,339.34,59.991,1451582104,"201051344000645","219011344069620",27.33,1.00,0,325.22,354.07,6.2,4.0,0.009,309965.6,309965.6,9430,0,0,0,L,1122011218,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582105,96305.00
12/31/2015 12:15,2,0.088,ACTIVE,211.48,343.55,59.975,1451582104,"274151322000085","219011344069620",29.56,2.00,0,313.80,359.48,2.7,0.6,0.000,583172.5,583172.5,3299,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582106,96306.00
12/31/2015 12:15,2,0.168,ACTIVE,213.06,302.68,59.996,1451582104,"201051344000633","219011344069620",22.66,-1.50,0,300.57,305.68,3.9,1.8,0.000,302734.7,302734.7,9469,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582107,96307.00
12/31/2015 12:15,2,0.254,ALERT,212.38,335.44,59.991,1451582104,"201051344000469","219011344069620",23.32,-1.00,0,300.87,343.55,6.0,3.9,0.000,303895.3,303895.3,9449,0,0,0,L,1122011218,0,120.65,122.23,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582109,96308.00
12/31/2015 12:15,2,0.152,ACTIVE,211.93,302.07,60.023,1451582104,"201051344000646","219011344069620",19.04,-1.50,0,300.57,304.18,3.0,0.9,0.000,308575.6,308575.6,14107,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582110,96309.00
12/31/2015 12:15,2,0.092,ACTIVE_NO_POWER,210.80,300.57,59.991,1451582104,"274151322000052","219011344069620",21.47,0.50,0,298.47,302.98,2.0,0.0,0.000,590716.7,590716.7,3311,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582111,96310.00
12/31/2015 12:15,2,0.201,ALERT,212.83,339.34,60.002,1451582104,"201051344000585","219011344069620",24.79,0.00,0,300.27,342.95,5.1,3.0,0.000,313234.3,313234.3,14099,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582112,96311.00
12/31/2015 12:15,2,0.193,ALERT,212.38,302.68,59.991,1451582104,"201051344001230","219011344069620",19.48,-0.50,0,301.47,337.84,3.8,1.8,0.000,311713.0,311713.0,14143,0,0,0,L,1122011218,0,122.23,121.10,0002,-3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582114,96312.00
12/31/2015 12:15,2,0.174,ACTIVE,212.83,303.28,60.002,1451582104,"201051344000582","219011344069620",23.12,-2.00,0,302.07,305.38,4.1,2.0,0.000,306563.0,306563.0,14098,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582115,96313.00
12/31/2015 12:15,2,0.273,ACTIVE,212.16,338.44,59.991,1451582104,"201051344000955","219011344069620",21.71,0.00,0,326.12,352.27,6.0,3.9,0.013,315615.9,315615.9,14085,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582116,96314.00
12/31/2015 12:15,2,0.000,ALERT,211.25,299.07,60.012,1451582104,"274151322000094","219011344069620",42.30,-1.50,0,298.17,408.48,0.0,0.0,0.000,476323.9,476323.9,3464,0,0,0,L,1151911521,0,120.88,122.01,0100,-2,0,0,0,0,0,0,124,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451582118,96315.00
12/31/2015 12:15,2,0.188,ACTIVE,212.61,303.58,59.991,1451582104,"201051344000579","219011344069620",22.58,-0.50,0,302.98,306.88,4.3,2.3,0.000,317341.5,317341.5,9452,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582119,96316.00
12/31/2015 12:15,2,0.158,ALERT,212.16,302.68,59.986,1451582104,"201051344000890","219011344069620",14.11,-0.50,0,301.47,305.38,2.3,0.3,0.000,314037.0,314037.0,14150,0,0,0,L,1122011218,0,122.23,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1451582121,96317.00
12/31/2015 12:15,2,0.188,ACTIVE,212.38,302.37,59.965,1451582104,"201051344000438","219011344069620",22.01,-1.50,0,301.17,304.78,4.2,2.1,0.000,315790.1,315790.1,14103,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582122,96318.00
12/31/2015 12:15,2,0.143,ALERT,212.61,301.77,60.028,1451582104,"201051344000417","219011344069620",31.39,-1.50,0,300.27,304.18,4.6,2.5,0.000,309962.5,309962.5,14154,0,0,0,L,1122011218,0,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451582124,96319.00
12/31/2015 12:15,2,0.064,ACTIVE_NO_POWER,211.93,299.67,59.975,1451582104,"274151322000076","219011344069620",21.85,0.00,0,298.47,303.28,1.5,0.0,0.000,621464.3,621464.3,3319,0,0,0,L,1151911521,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582126,96320.00
12/31/2015 12:15,2,0.197,ACTIVE,212.38,339.04,59.991,1451582104,"201051344000868","219011344069620",28.59,-0.50,0,324.02,358.58,5.7,3.6,0.009,301483.7,301483.7,9429,0,0,0,L,1122011218,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582127,96321.00
12/31/2015 12:15,2,0.055,ACTIVE_NO_POWER,210.80,300.87,59.986,1451582104,"274151322000095","219011344069620",20.89,-1.00,0,299.67,303.58,1.1,0.0,0.000,614370.4,614370.4,3342,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582128,96322.00
12/31/2015 12:15,2,0.154,ALERT,212.16,307.18,59.986,1451582104,"201051344000988","219011344069620",24.05,-0.50,0,299.37,345.06,3.8,1.7,0.000,301697.1,301697.1,9449,0,0,0,L,1122011218,0,120.65,122.23,0002,-3,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582129,96323.00
12/31/2015 12:15,2,0.189,ACTIVE,212.16,337.54,59.986,1451582104,"201051344001025","219011344069620",28.11,-0.50,0,299.97,342.35,5.4,3.3,0.004,313845.2,313845.2,14092,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582130,96324.00
12/31/2015 12:15,2,0.178,ACTIVE,212.38,303.28,60.007,1451582104,"201051344000458","219011344069620",22.56,0.50,0,302.07,306.88,4.1,2.0,0.000,311703.3,311703.3,9456,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582131,96325.00
12/31/2015 12:15,2,0.197,ALERT,213.06,340.25,60.023,1451582104,"201051344000853","219011344069620",25.88,0.00,0,301.77,346.56,5.2,3.1,0.004,308670.2,308670.2,9452,0,0,0,L,1122011218,0,121.55,122.23,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582133,96326.00
12/31/2015 12:15,2,0.156,ACTIVE,212.61,302.37,59.965,1451582104,"201051344000685","219011344069620",21.25,-1.00,0,300.57,304.18,3.4,1.4,0.000,315342.8,315342.8,14137,0,0,0,L,1122011218,0,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582134,96327.00
12/31/2015 12:15,2,0.160,ALERT,212.38,302.07,59.981,1451582104,"201051344000917","219011344069620",22.80,0.00,0,299.37,338.74,3.7,1.6,0.000,313018.9,313018.9,14130,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,12,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582136,96328.00
12/31/2015 12:15,2,0.166,ALERT,212.61,302.98,59.991,1451582104,"201051344001145","219011344069620",21.35,-1.00,0,300.87,342.65,3.6,1.6,0.000,316090.0,316090.0,14138,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582138,96329.00
12/31/2015 12:15,2,0.248,ALERT,212.38,314.10,59.991,1451582104,"201051344000651","219011344069620",21.77,-2.00,0,300.27,351.37,5.5,3.4,0.000,310273.5,310273.5,14110,0,0,0,L,1122011218,0,122.23,120.88,0002,-4,0,0,0,0,0,0,11,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582139,96330.00
12/31/2015 12:15,2,0.117,ACTIVE,210.80,337.24,59.944,1451582104,"274151322000088","219011344069620",27.91,2.50,0,334.24,341.45,3.4,1.3,0.013,568318.3,568318.3,3285,0,0,0,L,1151911521,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582140,96331.00
12/31/2015 12:15,2,0.008,ALERT,211.70,299.07,60.007,1451582104,"274151322000068","219011344069620",44.33,1.00,0,297.87,425.91,0.0,0.0,0.000,476254.2,476254.2,3461,0,0,0,L,1151911521,0,121.55,122.46,0002,0,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582142,96332.00
12/31/2015 12:15,2,0.160,ALERT,211.93,336.94,59.986,1451582104,"201051344001135","219011344069620",27.67,-0.50,0,301.17,340.55,4.5,2.5,0.009,306804.1,306804.1,14095,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582144,96333.00
12/31/2015 12:15,2,0.170,ACTIVE,212.16,303.88,59.981,1451582104,"201051344000594","219011344069620",22.78,-1.00,0,301.77,306.28,4.0,1.9,0.000,312800.6,312800.6,9455,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582145,96334.00
12/31/2015 12:15,2,0.211,ACTIVE,212.38,340.55,59.944,1451582104,"201051344001203","219011344069620",23.74,-0.50,0,300.57,346.26,5.1,3.0,0.000,313190.3,313190.3,14111,0,0,0,L,1122011218,0,122.68,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582146,96335.00
12/31/2015 12:15,2,0.100,ACTIVE,211.25,337.24,59.991,1451582104,"274151322000054","219011344069620",29.38,3.00,0,329.73,345.66,3.0,1.0,0.009,580430.1,580430.1,3291,0,0,0,L,1151911521,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582147,96336.00
12/31/2015 12:15,2,0.182,ACTIVE,213.06,345.06,60.018,1451582104,"201051344000867","219011344069620",27.00,1.00,0,300.87,347.46,5.0,2.9,0.000,301888.2,301888.2,9444,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582148,96337.00
12/31/2015 12:15,2,0.262,ACTIVE,212.38,339.04,59.981,1451582104,"201051344001093","219011344069620",29.02,1.00,0,327.32,353.47,7.8,5.6,0.013,311522.9,311522.9,14117,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582148,96338.00
12/31/2015 12:15,2,0.139,ACTIVE,212.38,339.95,60.023,1451582104,"201051344000900","219011344069620",25.98,-0.50,0,300.87,342.35,3.7,1.6,0.004,315013.6,315013.6,9424,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582149,96339.00
12/31/2015 12:15,2,0.197,ACTIVE,212.83,345.06,59.975,1451582104,"201051344000648","219011344069620",27.57,-1.00,0,301.17,345.96,5.6,3.4,0.000,308758.7,308758.7,9445,0,0,0,L,1122011218,0,120.88,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582150,96340.00
12/31/2015 12:15,2,0.205,ALERT,212.83,339.04,59.981,1451582104,"201051344000569","219011344069620",28.77,0.00,0,303.58,344.15,6.0,3.9,0.009,316541.2,316541.2,9414,0,0,0,L,1122011218,0,120.88,122.23,0002,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582153,96341.00
12/31/2015 12:15,2,0.176,ALERT,212.61,338.74,59.981,1451582104,"201051344000983","219011344069620",28.19,0.50,0,302.37,342.35,5.1,3.0,0.004,311621.8,311621.8,9439,0,0,0,L,1122011218,0,121.33,121.78,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582154,96342.00
12/31/2015 12:15,2,0.135,ACTIVE,212.38,302.68,59.981,1451582104,"201051344001158","219011344069620",22.40,-1.50,0,301.47,305.38,3.1,1.1,0.000,307029.5,307029.5,9475,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582155,96343.00
12/31/2015 12:15,2,0.268,ACTIVE,212.83,339.65,59.975,1451582104,"201051344000576","219011344069620",25.88,0.00,0,311.69,378.42,7.0,4.9,0.009,309486.3,309486.3,9425,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582156,96344.00
12/31/2015 12:15,2,0.096,ALERT,211.25,299.37,59.970,1451582104,"274151322000087","219011344069620",23.26,1.50,0,297.57,338.14,2.3,0.3,0.000,555879.4,555879.4,3314,0,0,0,L,1151911521,0,121.33,122.01,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582158,96345.00
12/31/2015 12:15,2,0.068,ACTIVE_NO_POWER,211.25,299.97,59.975,1451582104,"274151322000083","219011344069620",22.11,0.50,0,298.47,302.07,1.6,0.0,0.000,585118.7,585118.7,3336,0,0,0,L,1151911521,1,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451582159,96346.00
12/31/2015 12:30,2,0.227,ALERT,213.29,340.25,60.002,1451583003,"201051344000645","219011344069620",28.19,1.00,0,300.87,360.99,6.5,4.3,0.009,309966.9,309966.9,9431,0,0,0,L,1122011218,0,122.01,122.46,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583005,96347.00
12/31/2015 12:30,2,0.094,ALERT,211.93,339.65,59.991,1451583003,"274151322000085","219011344069620",29.52,2.50,0,298.47,344.76,2.8,0.8,0.000,583172.9,583172.9,3300,0,0,0,L,1151911521,0,122.46,121.78,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583007,96348.00
12/31/2015 12:30,2,0.184,ALERT,213.06,303.28,59.991,1451583003,"201051344000633","219011344069620",21.99,-1.00,0,299.07,356.78,4.2,2.1,0.000,302735.4,302735.4,9470,0,0,0,L,1122011218,0,121.78,122.46,0002,-1,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583009,96349.00
12/31/2015 12:30,2,0.256,ACTIVE,212.83,340.55,60.002,1451583003,"201051344000469","219011344069620",23.85,-1.50,0,299.67,345.06,6.2,4.1,0.000,303896.5,303896.5,9451,0,0,0,L,1122011218,0,120.88,122.68,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583010,96350.00
12/31/2015 12:30,2,0.174,ACTIVE,212.38,302.98,59.996,1451583003,"201051344000646","219011344069620",18.57,-1.50,0,299.67,304.48,3.3,1.3,0.000,308576.0,308576.0,14108,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583011,96351.00
12/31/2015 12:30,2,0.096,ALERT,211.03,300.57,59.959,1451583003,"274151322000052","219011344069620",22.13,0.50,0,298.17,338.74,2.2,0.2,0.000,590716.8,590716.8,3312,0,0,0,L,1151911521,0,121.10,121.78,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583013,96352.00
12/31/2015 12:30,2,0.211,ACTIVE,212.83,339.34,59.959,1451583003,"201051344000585","219011344069620",24.71,0.50,0,299.67,344.45,5.3,3.2,0.000,313235.2,313235.2,14101,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583014,96353.00
12/31/2015 12:30,2,0.170,ALERT,212.61,302.98,59.996,1451583003,"201051344001230","219011344069620",22.50,-0.50,0,300.57,352.57,3.9,1.8,0.000,311713.6,311713.6,14145,0,0,0,L,1122011218,0,122.23,121.10,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583016,96354.00
12/31/2015 12:30,2,0.178,ALERT,213.06,303.88,59.954,1451583003,"201051344000582","219011344069620",23.60,-1.50,0,301.77,358.28,4.3,2.2,0.000,306563.7,306563.7,14099,0,0,0,L,1122011218,0,122.01,121.78,0002,-3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583018,96355.00
12/31/2015 12:30,2,0.268,ALERT,212.16,337.84,59.991,1451583003,"201051344000955","219011344069620",25.92,0.00,0,300.27,342.95,7.1,4.9,0.009,315617.4,315617.4,14086,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583020,96356.00
12/31/2015 12:30,2,0.000,ALERT,211.25,299.97,59.996,1451583003,"274151322000094","219011344069620",42.46,-1.00,0,297.57,413.29,0.0,0.0,0.000,476323.9,476323.9,3466,0,0,0,L,1151911521,0,121.33,122.23,0002,-2,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1451583022,96357.00
12/31/2015 12:30,2,0.193,ALERT,212.38,304.18,59.981,1451583003,"201051344000579","219011344069620",23.18,0.00,0,301.77,359.78,4.5,2.5,0.000,317342.4,317342.4,9453,0,0,0,L,1122011218,0,120.88,122.01,0002,-3,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583023,96358.00
12/31/2015 12:30,2,0.158,ACTIVE,212.38,302.98,59.991,1451583003,"201051344000890","219011344069620",16.96,-0.50,0,300.57,305.38,2.8,0.7,0.000,314037.3,314037.3,14152,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583024,96359.00
12/31/2015 12:30,2,0.197,ALERT,212.61,302.68,59.991,1451583003,"201051344000438","219011344069620",21.41,-1.00,0,300.87,352.87,4.3,2.2,0.000,315790.8,315790.8,14104,0,0,0,L,1122011218,0,122.23,121.55,0002,-2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583026,96360.00
12/31/2015 12:30,2,0.145,ALERT,212.83,302.37,59.981,1451583003,"201051344000417","219011344069620",31.53,-1.50,0,299.97,304.48,4.7,2.6,0.000,309963.0,309963.0,14156,0,0,0,L,1122011218,0,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1451583028,96361.00
12/31/2015 12:30,2,0.070,ALERT,211.48,301.47,59.970,1451583003,"274151322000083","219011344069620",22.24,0.50,0,298.77,338.74,1.6,0.0,0.000,585118.8,585118.8,3337,0,0,0,L,1151911521,0,121.33,122.01,0002,-2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583030,96362.00
12/31/2015 12:30,2,0.066,ALERT,211.93,300.87,59.965,1451583003,"274151322000076","219011344069620",22.34,0.50,0,298.47,340.55,1.6,0.0,0.000,621464.4,621464.4,3320,0,0,0,L,1151911521,0,121.55,122.23,0002,0,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583032,96363.00
12/31/2015 12:30,2,0.203,ALERT,212.61,339.95,59.991,1451583003,"201051344000868","219011344069620",28.86,-0.50,0,300.87,345.36,6.0,3.8,0.013,301484.9,301484.9,9430,0,0,0,L,1122011218,0,121.10,122.46,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583034,96364.00
12/31/2015 12:30,2,0.057,ACTIVE_NO_POWER,211.70,302.07,59.975,1451583003,"274151322000095","219011344069620",21.73,-1.00,0,299.37,304.18,1.3,0.0,0.000,614370.4,614370.4,3343,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583035,96365.00
12/31/2015 12:30,2,0.154,ACTIVE,212.38,330.33,59.981,1451583003,"201051344000988","219011344069620",26.10,0.00,0,298.77,357.38,4.1,2.0,0.000,301697.8,301697.8,9451,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583035,96366.00
12/31/2015 12:30,2,0.195,ALERT,212.61,338.44,59.975,1451583003,"201051344001025","219011344069620",28.98,-0.50,0,299.67,344.45,5.8,3.6,0.004,313846.3,313846.3,14093,0,0,0,L,1122011218,0,121.78,121.55,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583037,96367.00
12/31/2015 12:30,2,0.180,ALERT,212.16,303.88,59.981,1451583003,"201051344000458","219011344069620",23.08,1.00,0,301.47,359.48,4.2,2.2,0.000,311704.0,311704.0,9457,0,0,0,L,1122011218,0,121.10,122.23,0002,-2,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583039,96368.00
12/31/2015 12:30,2,0.205,ACTIVE,213.06,340.85,59.965,1451583003,"201051344000853","219011344069620",25.90,0.00,0,300.57,345.36,5.4,3.3,0.004,308671.1,308671.1,9454,0,0,0,L,1122011218,0,121.55,122.23,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583040,96369.00
12/31/2015 12:30,2,0.164,ALERT,213.06,302.98,59.959,1451583003,"201051344000685","219011344069620",21.49,-1.00,0,300.57,340.25,3.6,1.5,0.000,315343.3,315343.3,14138,0,0,0,L,1122011218,0,122.68,121.55,0002,-3,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583042,96370.00
12/31/2015 12:30,2,0.152,ALERT,213.06,329.73,59.970,1451583003,"201051344001145","219011344069620",25.50,-0.50,0,300.87,355.88,4.0,1.9,0.000,316090.6,316090.6,14140,0,0,0,L,1122011218,0,122.01,121.55,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583045,96371.00
12/31/2015 12:30,2,0.219,ACTIVE,212.61,329.13,59.965,1451583003,"201051344000651","219011344069620",25.17,-1.50,0,299.97,352.27,5.6,3.5,0.000,310274.5,310274.5,14112,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583046,96372.00
12/31/2015 12:30,2,0.117,ACTIVE,211.25,338.74,59.959,1451583003,"274151322000088","219011344069620",29.44,3.00,0,333.63,342.65,3.6,1.5,0.009,568318.8,568318.8,3286,0,0,0,L,1151911521,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583047,96373.00
12/31/2015 12:30,2,0.006,ALERT,211.93,300.27,59.965,1451583003,"274151322000068","219011344069620",44.39,1.00,0,297.87,431.62,0.0,0.0,0.000,476254.2,476254.2,3463,0,0,0,L,1151911521,0,122.01,122.23,0002,0,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583048,96374.00
12/31/2015 12:30,2,0.166,ACTIVE,212.61,337.54,59.959,1451583003,"201051344001135","219011344069620",27.99,0.00,0,299.97,341.45,4.7,2.6,0.004,306804.9,306804.9,14097,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583049,96375.00
12/31/2015 12:30,2,0.172,ALERT,211.93,303.88,59.970,1451583003,"201051344000594","219011344069620",23.16,-0.50,0,301.17,356.78,4.0,2.0,0.000,312801.3,312801.3,9456,0,0,0,L,1122011218,0,120.88,121.55,0002,-3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583051,96376.00
12/31/2015 12:30,2,0.217,ALERT,212.83,338.74,59.959,1451583003,"201051344001203","219011344069620",23.42,0.00,0,299.97,345.06,5.2,3.1,0.000,313191.3,313191.3,14112,0,0,0,L,1122011218,0,122.46,121.33,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583053,96377.00
12/31/2015 12:30,2,0.104,ACTIVE,211.48,338.44,59.965,1451583003,"274151322000054","219011344069620",29.68,3.00,0,318.91,351.97,3.2,1.1,0.004,580430.5,580430.5,3292,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583054,96378.00
12/31/2015 12:30,2,0.180,ALERT,212.83,339.34,59.959,1451583003,"201051344000867","219011344069620",27.51,1.00,0,300.87,345.66,5.0,2.9,0.000,301889.1,301889.1,9445,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583056,96379.00
12/31/2015 12:30,2,0.275,ACTIVE,212.61,339.34,59.959,1451583003,"201051344001093","219011344069620",28.19,1.00,0,311.99,358.58,7.9,5.7,0.009,311524.5,311524.5,14118,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583057,96380.00
12/31/2015 12:30,2,0.145,ALERT,212.16,339.34,59.954,1451583003,"201051344000900","219011344069620",25.98,-0.50,0,300.87,343.25,3.8,1.7,0.009,315014.2,315014.2,9425,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583059,96381.00
12/31/2015 12:30,2,0.199,ALERT,212.83,339.65,59.965,1451583003,"201051344000648","219011344069620",27.49,-1.00,0,300.27,346.56,5.6,3.5,0.000,308759.7,308759.7,9446,0,0,0,L,1122011218,0,120.88,122.46,0002,-4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583060,96382.00
12/31/2015 12:30,2,0.209,ACTIVE,212.38,339.65,59.965,1451583003,"201051344000569","219011344069620",29.12,0.00,0,301.17,347.16,6.2,4.0,0.009,316542.4,316542.4,9416,0,0,0,L,1122011218,0,120.88,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583061,96383.00
12/31/2015 12:30,2,0.178,ACTIVE,212.38,338.44,59.922,1451583003,"201051344000983","219011344069620",28.43,0.50,0,300.57,343.85,5.2,3.0,0.004,311622.8,311622.8,9441,0,0,0,L,1122011218,0,121.33,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583062,96384.00
12/31/2015 12:30,2,0.139,ALERT,212.38,302.68,59.928,1451583003,"201051344001158","219011344069620",22.72,-1.50,0,300.27,348.66,3.2,1.2,0.000,307029.9,307029.9,9476,0,0,0,L,1122011218,0,120.88,122.01,0002,-1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583064,96385.00
12/31/2015 12:30,2,0.271,ALERT,213.06,340.85,59.965,1451583003,"201051344000576","219011344069620",25.62,0.00,0,300.87,346.56,7.0,4.9,0.009,309487.8,309487.8,9426,0,0,0,L,1122011218,0,121.55,122.01,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583066,96386.00
12/31/2015 12:30,2,0.098,ALERT,211.70,299.97,59.954,1451583003,"274151322000087","219011344069620",23.44,2.00,0,297.57,352.57,2.3,0.3,0.000,555879.6,555879.6,3316,0,0,0,L,1151911521,0,121.78,121.78,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583068,96387.00
12/31/2015 12:30,2,0.162,ALERT,212.61,302.07,59.959,1451583003,"201051344000917","219011344069620",23.16,0.50,0,299.97,303.58,3.8,1.8,0.000,313019.6,313019.6,14133,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583069,96388.00
12/31/2015 12:45,2,0.213,ACTIVE,213.51,340.85,60.002,1451583903,"201051344000645","219011344069620",27.83,1.00,0,302.07,352.87,6.0,3.9,0.009,309968.0,309968.0,9433,0,0,0,L,1122011218,0,122.01,122.68,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583904,96389.00
12/31/2015 12:45,2,0.090,ALERT,211.93,342.35,59.991,1451583903,"274151322000085","219011344069620",27.71,2.00,0,299.67,343.85,2.5,0.5,0.000,583173.1,583173.1,3302,0,0,0,L,1151911521,0,122.46,121.78,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583906,96390.00
12/31/2015 12:45,2,0.168,ALERT,213.51,303.88,59.986,1451583903,"201051344000633","219011344069620",22.36,-1.00,0,299.97,341.75,3.8,1.7,0.000,302735.9,302735.9,9472,0,0,0,L,1122011218,0,122.01,122.68,0002,-1,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583908,96391.00
12/31/2015 12:45,2,0.215,ALERT,213.06,340.25,59.965,1451583903,"201051344000469","219011344069620",27.55,-1.50,0,300.87,354.97,6.0,3.9,0.009,303897.6,303897.6,9452,0,0,0,L,1122011218,0,121.10,122.68,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583910,96392.00
12/31/2015 12:45,2,0.143,ACTIVE,212.61,302.98,59.991,1451583903,"201051344000646","219011344069620",19.70,-1.00,0,300.27,304.18,2.9,0.8,0.000,308576.3,308576.3,14109,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583911,96393.00
12/31/2015 12:45,2,0.090,ACTIVE_NO_POWER,211.25,301.47,60.007,1451583903,"274151322000052","219011344069620",21.23,0.50,0,299.07,303.58,1.9,0.0,0.000,590716.8,590716.8,3314,0,0,0,L,1151911521,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583912,96394.00
12/31/2015 12:45,2,0.193,ALERT,213.06,350.77,59.986,1451583903,"201051344000585","219011344069620",25.66,0.00,0,299.97,351.07,5.1,3.0,0.000,313236.0,313236.0,14102,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583914,96395.00
12/31/2015 12:45,2,0.195,ACTIVE,212.83,302.98,59.986,1451583903,"201051344001230","219011344069620",19.16,-0.50,0,301.47,330.63,3.8,1.7,0.000,311714.1,311714.1,14147,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583915,96396.00
12/31/2015 12:45,2,0.172,ALERT,213.06,303.88,59.970,1451583903,"201051344000582","219011344069620",22.92,-2.00,0,302.07,338.44,4.0,2.0,0.000,306564.3,306564.3,14101,0,0,0,L,1122011218,0,122.23,122.01,0002,-4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583916,96397.00
12/31/2015 12:45,2,0.258,ACTIVE,212.61,338.74,59.991,1451583903,"201051344000955","219011344069620",25.31,0.00,0,300.57,342.65,6.7,4.5,0.004,315618.6,315618.6,14088,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583917,96398.00
12/31/2015 12:45,2,0.000,ALERT,211.93,300.57,59.986,1451583903,"274151322000094","219011344069620",42.20,-1.50,0,298.77,408.48,0.0,0.0,0.000,476323.9,476323.9,3468,0,0,0,L,1151911521,0,121.33,122.46,0100,-2,0,0,0,0,0,0,246,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1451583919,96399.00
12/31/2015 12:45,2,0.195,ALERT,213.06,304.78,59.986,1451583903,"201051344000579","219011344069620",21.17,-0.50,0,302.37,339.95,4.2,2.2,0.000,317343.0,317343.0,9455,0,0,0,L,1122011218,0,121.33,122.23,0002,-4,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583921,96400.00
12/31/2015 12:45,2,0.113,ALERT,212.61,303.28,59.986,1451583903,"201051344000890","219011344069620",31.83,-0.50,0,300.87,305.38,3.7,1.6,0.000,314037.6,314037.6,14153,0,0,0,L,1122011218,0,122.23,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1451583923,96401.00
12/31/2015 12:45,2,0.186,ACTIVE,212.61,302.68,59.944,1451583903,"201051344000438","219011344069620",21.65,-1.50,0,300.87,304.78,4.1,2.0,0.000,315791.4,315791.4,14106,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583924,96402.00
12/31/2015 12:45,2,0.145,ALERT,212.83,302.37,59.981,1451583903,"201051344000417","219011344069620",31.31,-1.00,0,299.67,303.88,4.6,2.5,0.000,309963.5,309963.5,14158,0,0,0,L,1122011218,0,122.01,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451583926,96403.00
12/31/2015 12:45,2,0.062,ACTIVE_NO_POWER,212.38,301.17,59.981,1451583903,"274151322000076","219011344069620",21.53,0.00,0,299.37,303.88,1.4,0.0,0.000,621464.4,621464.4,3322,0,0,0,L,1151911521,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583927,96404.00
12/31/2015 12:45,2,0.195,ACTIVE,213.06,339.95,59.991,1451583903,"201051344000868","219011344069620",28.43,-0.50,0,301.77,343.25,5.7,3.5,0.013,301485.8,301485.8,9432,0,0,0,L,1122011218,0,121.33,122.68,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583928,96405.00
12/31/2015 12:45,2,0.053,ACTIVE_NO_POWER,211.93,302.68,59.981,1451583903,"274151322000095","219011344069620",20.46,-1.00,0,300.57,304.18,1.1,0.0,0.000,614370.4,614370.4,3344,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583929,96406.00
12/31/2015 12:45,2,0.186,ACTIVE,212.83,338.44,59.981,1451583903,"201051344001025","219011344069620",28.43,-0.50,0,300.27,343.25,5.4,3.3,0.004,313847.2,313847.2,14095,0,0,0,L,1122011218,0,121.78,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583931,96407.00
12/31/2015 12:45,2,0.176,ALERT,212.61,303.88,59.986,1451583903,"201051344000458","219011344069620",22.24,0.50,0,301.77,340.55,4.0,1.9,0.000,311704.5,311704.5,9459,0,0,0,L,1122011218,0,121.33,122.23,0002,-2,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583933,96408.00
12/31/2015 12:45,2,0.184,ALERT,213.51,341.15,60.034,1451583903,"201051344000853","219011344069620",27.02,0.00,0,300.57,346.26,5.0,2.9,0.000,308671.9,308671.9,9455,0,0,0,L,1122011218,0,122.01,122.46,0002,-1,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583935,96409.00
12/31/2015 12:45,2,0.158,ACTIVE,213.29,302.98,59.991,1451583903,"201051344000685","219011344069620",20.36,-1.00,0,300.57,304.18,3.2,1.2,0.000,315343.7,315343.7,14140,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583935,96410.00
12/31/2015 12:45,2,0.158,ALERT,212.83,302.68,59.996,1451583903,"201051344000917","219011344069620",22.60,0.00,0,299.67,346.26,3.6,1.6,0.000,313020.0,313020.0,14135,0,0,0,L,1122011218,0,122.01,122.01,0002,-3,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583937,96411.00
12/31/2015 12:45,2,0.166,ALERT,213.06,303.28,60.023,1451583903,"201051344001145","219011344069620",20.79,-1.00,0,300.57,357.68,3.5,1.5,0.000,316091.1,316091.1,14142,0,0,0,L,1122011218,0,122.23,121.78,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583939,96412.00
12/31/2015 12:45,2,0.201,ALERT,213.06,323.11,59.954,1451583903,"201051344000651","219011344069620",25.52,-2.00,0,299.97,351.97,5.2,3.1,0.000,310275.3,310275.3,14113,0,0,0,L,1122011218,0,122.68,121.33,0002,-4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583941,96413.00
12/31/2015 12:45,2,0.115,ACTIVE,211.48,339.34,59.991,1451583903,"274151322000088","219011344069620",27.79,3.00,0,335.14,341.75,3.3,1.2,0.009,568319.2,568319.2,3287,0,0,0,L,1151911521,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583942,96414.00
12/31/2015 12:45,2,0.006,ALERT,212.38,300.57,59.981,1451583903,"274151322000068","219011344069620",44.27,1.00,0,298.47,425.61,0.0,0.0,0.000,476254.2,476254.2,3465,0,0,0,L,1151911521,0,122.01,122.46,0002,0,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583944,96415.00
12/31/2015 12:45,2,0.158,ALERT,212.61,337.84,59.981,1451583903,"201051344001135","219011344069620",27.53,-0.50,0,300.87,354.37,4.5,2.4,0.000,306805.5,306805.5,14098,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583945,96416.00
12/31/2015 12:45,2,0.166,ALERT,212.61,304.48,59.986,1451583903,"201051344000594","219011344069620",22.52,-1.00,0,301.17,339.04,3.8,1.8,0.000,312801.8,312801.8,9458,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583947,96417.00
12/31/2015 12:45,2,0.219,ALERT,212.83,333.33,59.996,1451583903,"201051344001203","219011344069620",22.98,-0.50,0,300.27,343.55,5.1,3.0,0.000,313192.0,313192.0,14114,0,0,0,L,1122011218,0,122.68,121.33,0002,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583949,96418.00
12/31/2015 12:45,2,0.098,ACTIVE,211.93,338.74,59.991,1451583903,"274151322000054","219011344069620",29.40,3.00,0,324.62,349.26,2.9,0.9,0.004,580430.8,580430.8,3293,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583950,96419.00
12/31/2015 12:45,2,0.174,ALERT,213.29,343.25,59.954,1451583903,"201051344000867","219011344069620",27.45,0.50,0,300.27,344.76,4.8,2.8,0.000,301889.8,301889.8,9447,0,0,0,L,1122011218,0,121.78,122.23,0002,-2,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583952,96420.00
12/31/2015 12:45,2,0.285,ACTIVE,213.06,339.65,59.991,1451583903,"201051344001093","219011344069620",25.82,0.50,0,318.00,355.58,7.4,5.2,0.013,311525.9,311525.9,14119,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583953,96421.00
12/31/2015 12:45,2,0.135,ACTIVE,212.83,340.55,59.991,1451583903,"201051344000900","219011344069620",26.12,-0.50,0,300.87,343.25,3.6,1.5,0.000,315014.6,315014.6,9427,0,0,0,L,1122011218,0,121.55,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583954,96422.00
12/31/2015 12:45,2,0.197,ALERT,213.29,336.34,59.970,1451583903,"201051344000648","219011344069620",26.80,-1.00,0,300.57,345.96,5.4,3.3,0.000,308760.5,308760.5,9448,0,0,0,L,1122011218,0,121.33,122.68,0002,-4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583955,96423.00
12/31/2015 12:45,2,0.225,ALERT,213.06,340.25,60.002,1451583903,"201051344000569","219011344069620",25.47,0.00,0,302.07,343.85,5.8,3.7,0.009,316543.3,316543.3,9417,0,0,0,L,1122011218,0,121.10,122.46,0002,-3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583957,96424.00
12/31/2015 12:45,2,0.172,ALERT,212.83,339.04,59.986,1451583903,"201051344000983","219011344069620",28.05,0.50,0,301.47,344.15,4.9,2.8,0.004,311623.5,311623.5,9442,0,0,0,L,1122011218,0,121.55,122.01,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583959,96425.00
12/31/2015 12:45,2,0.145,ACTIVE,212.83,303.58,59.981,1451583903,"201051344001158","219011344069620",20.89,-1.50,0,300.87,305.98,3.1,1.0,0.000,307030.2,307030.2,9478,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583960,96426.00
12/31/2015 12:45,2,0.236,ACTIVE,213.51,341.45,60.023,1451583903,"201051344000576","219011344069620",28.86,0.00,0,301.17,346.56,6.9,4.8,0.009,309489.0,309489.0,9428,0,0,0,L,1122011218,0,121.78,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583961,96427.00
12/31/2015 12:45,2,0.094,ALERT,211.93,300.87,59.996,1451583903,"274151322000087","219011344069620",22.98,2.00,0,298.17,346.56,2.2,0.2,0.000,555879.7,555879.7,3318,0,0,0,L,1151911521,0,121.78,122.23,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583963,96428.00
