ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 12:45,2,0.068,ACTIVE_NO_POWER,211.93,302.07,59.981,1451583903,"274151322000083","219011344069620",21.73,0.50,0,300.27,303.28,1.5,0.0,0.000,585118.8,585118.8,3340,0,0,0,L,1151911521,1,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583964,96429.00
12/31/2015 12:45,2,0.152,ALERT,212.61,305.08,59.959,1451583903,"201051344000988","219011344069620",24.05,0.00,0,299.67,305.38,3.8,1.7,0.000,301698.3,301698.3,9453,0,0,0,L,1122011218,1,121.10,122.46,0000,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451583965,96430.00
12/31/2015 13:00,2,0.217,ALERT,213.51,340.55,59.981,1451584804,"201051344000645","219011344069620",26.40,1.00,0,302.07,346.86,5.8,3.7,0.000,309969.0,309969.0,9434,0,0,0,L,1122011218,0,122.01,122.46,0002,-3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584806,96431.00
12/31/2015 13:00,2,0.084,ALERT,211.70,312.59,59.975,1451584804,"274151322000085","219011344069620",25.54,1.50,0,299.37,343.55,2.2,0.2,0.000,583173.2,583173.2,3304,0,0,0,L,1151911521,0,121.78,122.01,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584807,96432.00
12/31/2015 13:00,2,0.162,ALERT,213.51,303.28,59.981,1451584804,"201051344000633","219011344069620",21.53,-1.50,0,300.27,340.85,3.5,1.5,0.000,302736.4,302736.4,9474,0,0,0,L,1122011218,0,122.01,122.46,0002,-1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584809,96433.00
12/31/2015 13:00,2,0.209,ACTIVE,213.29,334.84,59.981,1451584804,"201051344000469","219011344069620",26.80,-1.50,0,300.57,344.15,5.7,3.6,0.000,303898.6,303898.6,9454,0,0,0,L,1122011218,0,121.10,122.68,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584810,96434.00
12/31/2015 13:00,2,0.146,ACTIVE,212.38,302.98,59.981,1451584804,"201051344000646","219011344069620",18.15,-1.50,0,300.57,304.48,2.7,0.6,0.000,308576.6,308576.6,14110,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584811,96435.00
12/31/2015 13:00,2,0.086,ACTIVE_NO_POWER,211.70,301.47,59.970,1451584804,"274151322000052","219011344069620",20.46,0.50,0,298.77,303.58,1.8,0.0,0.000,590716.9,590716.9,3315,0,0,0,L,1151911521,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584812,96436.00
12/31/2015 13:00,2,0.197,ACTIVE,213.06,323.41,59.944,1451584804,"201051344000585","219011344069620",22.82,0.50,0,300.57,351.07,4.6,2.5,0.000,313236.7,313236.7,14104,0,0,0,L,1122011218,0,121.78,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584813,96437.00
12/31/2015 13:00,2,0.156,ALERT,212.61,303.28,59.975,1451584804,"201051344001230","219011344069620",21.23,-1.00,0,301.77,338.44,3.4,1.3,0.000,311714.5,311714.5,14148,0,0,0,L,1122011218,0,122.23,121.10,0002,-3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584815,96438.00
12/31/2015 13:00,2,0.170,ALERT,213.06,304.18,59.970,1451584804,"201051344000582","219011344069620",22.30,-2.00,0,302.07,341.75,3.9,1.8,0.000,306564.8,306564.8,14103,0,0,0,L,1122011218,0,122.23,121.78,0002,-4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584817,96439.00
12/31/2015 13:00,2,0.256,ALERT,212.38,338.44,59.975,1451584804,"201051344000955","219011344069620",24.13,0.00,0,301.17,344.15,6.3,4.1,0.000,315619.7,315619.7,14089,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584819,96440.00
12/31/2015 13:00,2,0.000,ALERT,211.70,340.85,59.981,1451584804,"274151322000094","219011344069620",41.96,-1.50,0,298.47,408.78,0.0,0.0,0.000,476323.9,476323.9,3470,0,0,0,L,1151911521,0,121.10,122.46,0100,-2,0,0,0,0,0,0,162,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1451584820,96441.00
12/31/2015 13:00,2,0.182,ACTIVE,212.83,304.18,59.970,1451584804,"201051344000579","219011344069620",21.33,-0.50,0,302.98,308.99,3.9,1.9,0.000,317343.5,317343.5,9457,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584821,96442.00
12/31/2015 13:00,2,0.121,ALERT,212.38,303.28,59.970,1451584804,"201051344000890","219011344069620",28.53,-0.50,0,301.17,305.68,3.4,1.3,0.000,314037.9,314037.9,14155,0,0,0,L,1122011218,0,122.23,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1451584823,96443.00
12/31/2015 13:00,2,0.195,ACTIVE,212.61,302.68,59.986,1451584804,"201051344000438","219011344069620",19.46,-1.50,0,301.17,304.78,3.8,1.8,0.000,315791.9,315791.9,14107,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584824,96444.00
12/31/2015 13:00,2,0.143,ALERT,212.83,302.68,59.970,1451584804,"201051344000417","219011344069620",31.07,-1.50,0,300.27,303.88,4.6,2.5,0.000,309964.0,309964.0,14160,0,0,0,L,1122011218,0,122.01,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451584826,96445.00
12/31/2015 13:00,2,0.061,ACTIVE_NO_POWER,212.61,300.87,59.959,1451584804,"274151322000076","219011344069620",20.34,0.00,0,299.07,303.58,1.3,0.0,0.000,621464.4,621464.4,3323,0,0,0,L,1151911521,0,121.78,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584828,96446.00
12/31/2015 13:00,2,0.186,ALERT,213.06,339.95,59.975,1451584804,"201051344000868","219011344069620",27.85,-0.50,0,302.68,345.06,5.2,3.1,0.004,301486.7,301486.7,9433,0,0,0,L,1122011218,0,121.55,122.68,0002,-4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584830,96447.00
12/31/2015 13:00,2,0.049,ACTIVE_NO_POWER,211.70,302.07,59.965,1451584804,"274151322000095","219011344069620",18.73,-1.00,0,300.27,304.18,0.9,0.0,0.000,614370.4,614370.4,3345,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584830,96448.00
12/31/2015 13:00,2,0.146,ALERT,212.83,303.88,59.970,1451584804,"201051344000988","219011344069620",22.96,-0.50,0,299.67,356.78,3.4,1.4,0.000,301698.8,301698.8,9455,0,0,0,L,1122011218,0,121.10,122.46,0002,-3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584832,96449.00
12/31/2015 13:00,2,0.178,ALERT,212.61,338.14,59.959,1451584804,"201051344001025","219011344069620",27.75,-0.50,0,300.57,344.45,5.0,2.9,0.000,313848.1,313848.1,14096,0,0,0,L,1122011218,0,122.01,121.55,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584834,96450.00
12/31/2015 13:00,2,0.170,ALERT,213.06,304.18,59.965,1451584804,"201051344000458","219011344069620",21.05,0.50,0,301.77,340.85,3.7,1.6,0.000,311705.0,311705.0,9461,0,0,0,L,1122011218,0,121.55,122.46,0002,-2,0,0,0,0,0,0,8,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584836,96451.00
12/31/2015 13:00,2,0.174,ACTIVE,213.74,341.15,59.970,1451584804,"201051344000853","219011344069620",26.48,0.00,0,301.47,348.36,4.7,2.6,0.004,308672.7,308672.7,9457,0,0,0,L,1122011218,0,122.23,122.46,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584837,96452.00
12/31/2015 13:00,2,0.148,ACTIVE,212.83,302.98,59.965,1451584804,"201051344000685","219011344069620",19.20,-1.50,0,301.17,304.48,2.9,0.9,0.000,315344.0,315344.0,14141,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584838,96453.00
12/31/2015 13:00,2,0.150,ALERT,212.83,302.68,59.944,1451584804,"201051344000917","219011344069620",21.75,0.00,0,299.97,351.97,3.4,1.3,0.000,313020.4,313020.4,14137,0,0,0,L,1122011218,0,122.01,122.01,0002,-3,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584840,96454.00
12/31/2015 13:00,2,0.158,ALERT,212.83,303.28,59.970,1451584804,"201051344001145","219011344069620",20.18,-1.00,0,301.47,354.97,3.2,1.2,0.000,316091.5,316091.5,14144,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584842,96455.00
12/31/2015 13:00,2,0.197,ALERT,212.61,302.37,59.975,1451584804,"201051344000651","219011344069620",23.38,-2.00,0,300.27,356.48,4.7,2.6,0.000,310276.2,310276.2,14115,0,0,0,L,1122011218,0,122.46,121.33,0002,-3,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584843,96456.00
12/31/2015 13:00,2,0.096,ACTIVE,211.70,338.44,59.949,1451584804,"274151322000088","219011344069620",29.72,3.00,0,334.84,342.05,2.9,0.8,0.004,568319.5,568319.5,3288,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584844,96457.00
12/31/2015 13:00,2,0.006,ALERT,212.83,300.57,59.954,1451584804,"274151322000068","219011344069620",44.03,0.50,0,298.17,425.91,0.0,0.0,0.000,476254.2,476254.2,3467,0,0,0,L,1151911521,0,121.78,122.91,0002,0,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584846,96458.00
12/31/2015 13:00,2,0.150,ACTIVE,212.38,324.62,59.922,1451584804,"201051344001135","219011344069620",25.82,-0.50,0,301.17,342.05,4.0,1.9,0.000,306806.2,306806.2,14100,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584847,96459.00
12/31/2015 13:00,2,0.158,ALERT,212.83,304.18,59.912,1451584804,"201051344000594","219011344069620",21.21,-1.00,0,301.17,338.44,3.4,1.4,0.000,312802.2,312802.2,9460,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584849,96460.00
12/31/2015 13:00,2,0.170,ALERT,212.61,326.42,59.954,1451584804,"201051344001203","219011344069620",25.54,-0.50,0,301.17,344.45,4.4,2.4,0.000,313192.7,313192.7,14116,0,0,0,L,1122011218,0,122.68,121.33,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584851,96461.00
12/31/2015 13:00,2,0.088,ACTIVE,211.93,338.44,59.949,1451584804,"274151322000054","219011344069620",28.84,3.00,0,317.40,354.67,2.6,0.6,0.000,580431.0,580431.0,3294,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584852,96462.00
12/31/2015 13:00,2,0.164,ALERT,213.29,303.58,59.965,1451584804,"201051344000867","219011344069620",23.89,0.50,0,300.87,348.06,4.0,2.0,0.000,301890.5,301890.5,9449,0,0,0,L,1122011218,0,121.78,122.23,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584853,96463.00
12/31/2015 13:00,2,0.254,ALERT,212.61,339.95,59.965,1451584804,"201051344001093","219011344069620",27.41,0.50,0,300.87,343.85,7.0,4.9,0.004,311527.3,311527.3,14120,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584855,96464.00
12/31/2015 13:00,2,0.113,ALERT,213.06,339.65,59.959,1451584804,"201051344000900","219011344069620",27.61,-0.50,0,301.77,342.95,3.2,1.2,0.004,315015.0,315015.0,9428,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584857,96465.00
12/31/2015 13:00,2,0.188,ALERT,213.29,303.58,59.954,1451584804,"201051344000648","219011344069620",23.80,-1.50,0,301.17,348.96,4.5,2.5,0.000,308761.3,308761.3,9450,0,0,0,L,1122011218,0,121.33,122.68,0002,-4,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584859,96466.00
12/31/2015 13:00,2,0.191,ACTIVE,213.06,339.95,59.954,1451584804,"201051344000569","219011344069620",27.71,0.00,0,302.37,344.45,5.4,3.3,0.004,316544.3,316544.3,9419,0,0,0,L,1122011218,0,121.33,122.46,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584860,96467.00
12/31/2015 13:00,2,0.160,ACTIVE,213.06,339.65,59.954,1451584804,"201051344000983","219011344069620",27.33,0.50,0,301.47,344.45,4.5,2.4,0.004,311624.2,311624.2,9444,0,0,0,L,1122011218,0,121.78,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584861,96468.00
12/31/2015 13:00,2,0.131,ACTIVE,213.06,303.58,59.975,1451584804,"201051344001158","219011344069620",19.96,-1.50,0,301.47,305.98,2.7,0.7,0.000,307030.4,307030.4,9479,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584862,96469.00
12/31/2015 13:00,2,0.221,ALERT,213.51,341.45,59.912,1451584804,"201051344000576","219011344069620",28.21,0.00,0,301.47,345.96,6.3,4.2,0.004,309490.2,309490.2,9429,0,0,0,L,1122011218,0,122.01,122.23,0002,-4,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584864,96470.00
12/31/2015 13:00,2,0.084,ALERT,211.93,300.27,59.949,1451584804,"274151322000087","219011344069620",21.97,1.50,0,298.17,348.36,1.9,0.0,0.000,555879.7,555879.7,3320,0,0,0,L,1151911521,0,121.55,122.46,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584866,96471.00
12/31/2015 13:00,2,0.061,ACTIVE_NO_POWER,212.16,301.77,59.949,1451584804,"274151322000083","219011344069620",19.98,0.00,0,299.97,302.98,1.2,0.0,0.000,585118.8,585118.8,3342,0,0,0,L,1151911521,1,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451584866,96472.00
12/31/2015 13:15,2,0.230,ACTIVE,213.51,347.16,59.991,1451585703,"201051344000645","219011344069620",32.24,0.50,0,301.17,352.87,7.5,5.4,0.018,309970.1,309970.1,9436,0,0,0,L,1122011218,0,122.01,122.46,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585704,96473.00
12/31/2015 13:15,2,0.111,ACTIVE,211.93,339.04,60.007,1451585703,"274151322000085","219011344069620",30.22,2.00,0,299.37,348.06,3.4,1.4,0.009,583173.4,583173.4,3306,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585705,96474.00
12/31/2015 13:15,2,0.188,ACTIVE,213.51,331.83,60.002,1451585703,"201051344000633","219011344069620",26.64,-1.00,0,299.37,341.75,5.1,3.0,0.000,302736.8,302736.8,9476,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585706,96475.00
12/31/2015 13:15,2,0.240,ALERT,213.29,340.85,59.986,1451585703,"201051344000469","219011344069620",29.26,-1.50,0,300.57,355.88,7.2,5.0,0.013,303899.6,303899.6,9455,0,0,0,L,1122011218,0,121.10,122.68,0002,-4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585708,96476.00
12/31/2015 13:15,2,0.189,ACTIVE,212.16,303.28,59.986,1451585703,"201051344000646","219011344069620",20.20,-1.50,0,300.57,305.08,3.9,1.8,0.000,308576.8,308576.8,14111,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585709,96477.00
12/31/2015 13:15,2,0.105,ACTIVE,211.25,300.87,59.975,1451585703,"274151322000052","219011344069620",23.82,0.00,0,298.17,303.88,2.5,0.5,0.000,590716.9,590716.9,3316,0,0,0,L,1151911521,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585710,96478.00
12/31/2015 13:15,2,0.225,ALERT,212.83,340.25,59.986,1451585703,"201051344000585","219011344069620",26.24,0.00,0,301.17,356.18,6.0,3.9,0.004,313237.5,313237.5,14105,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585711,96479.00
12/31/2015 13:15,2,0.172,ACTIVE,212.38,339.04,59.965,1451585703,"201051344001230","219011344069620",25.78,-0.50,0,301.77,342.65,4.5,2.5,0.000,311715.0,311715.0,14150,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585712,96480.00
12/31/2015 13:15,2,0.188,ACTIVE,213.29,332.43,59.975,1451585703,"201051344000582","219011344069620",26.54,-2.00,0,302.07,340.25,5.1,3.0,0.000,306565.4,306565.4,14105,0,0,0,L,1122011218,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585713,96481.00
12/31/2015 13:15,2,0.279,ACTIVE,212.16,338.74,59.981,1451585703,"201051344000955","219011344069620",28.39,0.00,0,300.57,343.85,8.0,5.8,0.013,315620.9,315620.9,14091,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585714,96482.00
12/31/2015 13:15,2,0.000,ALERT,211.25,299.67,60.012,1451585703,"274151322000094","219011344069620",43.00,-1.50,0,298.17,408.78,0.0,0.0,0.000,476323.9,476323.9,3472,0,0,0,L,1151911521,0,120.88,122.46,0002,-2,0,0,0,0,0,0,150,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1451585716,96483.00
12/31/2015 13:15,2,0.236,ACTIVE,212.83,305.38,59.981,1451585703,"201051344000579","219011344069620",21.89,-0.50,0,302.68,319.81,5.2,3.1,0.000,317344.1,317344.1,9458,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585718,96484.00
12/31/2015 13:15,2,0.172,ALERT,212.38,303.88,59.970,1451585703,"201051344000890","219011344069620",20.52,-0.50,0,301.47,306.28,3.6,1.5,0.000,314038.2,314038.2,14157,0,0,0,L,1122011218,0,122.23,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1451585720,96485.00
12/31/2015 13:15,2,0.203,ACTIVE,212.61,303.88,59.975,1451585703,"201051344000438","219011344069620",24.19,-1.50,0,301.17,305.38,5.0,2.9,0.000,315792.5,315792.5,14108,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585720,96486.00
12/31/2015 13:15,2,0.205,ALERT,212.83,302.98,59.991,1451585703,"201051344000417","219011344069620",16.94,-1.50,0,300.57,304.48,3.5,1.5,0.000,309964.6,309964.6,14162,0,0,0,L,1122011218,0,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451585722,96487.00
12/31/2015 13:15,2,0.080,ACTIVE_NO_POWER,211.48,301.47,59.981,1451585703,"274151322000083","219011344069620",24.07,0.00,0,299.07,303.88,1.9,0.0,0.000,585118.8,585118.8,3343,0,0,0,L,1151911521,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585723,96488.00
12/31/2015 13:15,2,0.078,ACTIVE_NO_POWER,212.16,301.17,59.970,1451585703,"274151322000076","219011344069620",23.85,0.00,0,298.77,303.88,1.9,0.0,0.000,621464.4,621464.4,3324,0,0,0,L,1151911521,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585724,96489.00
12/31/2015 13:15,2,0.225,ACTIVE,213.06,341.15,59.981,1451585703,"201051344000868","219011344069620",30.42,-1.00,0,302.07,345.06,7.0,4.8,0.018,301487.7,301487.7,9435,0,0,0,L,1122011218,0,121.33,122.46,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585725,96490.00
12/31/2015 13:15,2,0.068,ACTIVE_NO_POWER,211.70,302.37,59.986,1451585703,"274151322000095","219011344069620",23.34,-1.00,0,299.97,304.18,1.6,0.0,0.000,614370.4,614370.4,3346,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585726,96491.00
12/31/2015 13:15,2,0.168,ACTIVE,212.83,341.45,59.975,1451585703,"201051344000988","219011344069620",28.01,0.00,0,299.67,359.48,4.8,2.7,0.000,301699.2,301699.2,9457,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585727,96492.00
12/31/2015 13:15,2,0.215,ACTIVE,212.61,339.04,59.959,1451585703,"201051344001025","219011344069620",30.28,-1.00,0,300.57,355.28,6.6,4.5,0.009,313848.9,313848.9,14098,0,0,0,L,1122011218,0,121.78,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585728,96493.00
12/31/2015 13:15,2,0.195,ALERT,212.83,323.72,59.981,1451585703,"201051344000458","219011344069620",25.70,0.50,0,302.07,340.85,5.2,3.0,0.000,311705.6,311705.6,9463,0,0,0,L,1122011218,0,121.55,122.23,0002,-3,0,0,0,0,0,0,7,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585730,96494.00
12/31/2015 13:15,2,0.223,ALERT,213.74,342.35,60.002,1451585703,"201051344000853","219011344069620",26.96,0.00,0,301.47,351.97,6.1,4.0,0.013,308673.5,308673.5,9458,0,0,0,L,1122011218,0,122.01,122.46,0002,-1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585731,96495.00
12/31/2015 13:15,2,0.205,ACTIVE,212.83,303.28,59.975,1451585703,"201051344000685","219011344069620",19.60,-1.00,0,301.17,305.08,4.1,2.0,0.000,315344.3,315344.3,14142,0,0,0,L,1122011218,0,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585732,96496.00
12/31/2015 13:15,2,0.170,ALERT,212.83,340.55,59.991,1451585703,"201051344000917","219011344069620",26.90,0.50,0,299.97,350.47,4.7,2.6,0.000,313020.9,313020.9,14139,0,0,0,L,1122011218,0,122.23,121.78,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585734,96497.00
12/31/2015 13:15,2,0.162,ACTIVE,212.83,339.95,59.975,1451585703,"201051344001145","219011344069620",27.51,-1.00,0,301.47,367.30,4.6,2.5,0.004,316092.0,316092.0,14146,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585735,96498.00
12/31/2015 13:15,2,0.246,ACTIVE,212.83,339.65,59.981,1451585703,"201051344000651","219011344069620",25.17,-2.00,0,300.87,355.28,6.3,4.1,0.000,310277.0,310277.0,14117,0,0,0,L,1122011218,0,122.68,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585736,96499.00
12/31/2015 13:15,2,0.137,ACTIVE,211.25,337.84,59.970,1451585703,"274151322000088","219011344069620",30.47,2.50,0,325.22,348.66,4.2,2.2,0.013,568319.9,568319.9,3289,0,0,0,L,1151911521,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585737,96500.00
12/31/2015 13:15,2,0.008,ALERT,212.38,300.57,59.928,1451585703,"274151322000068","219011344069620",44.83,0.50,0,297.87,425.91,0.0,0.0,0.000,476254.2,476254.2,3469,0,0,0,L,1151911521,0,121.78,122.68,0002,-0,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585739,96501.00
12/31/2015 13:15,2,0.184,ALERT,212.38,338.14,59.975,1451585703,"201051344001135","219011344069620",28.98,-0.50,0,301.47,351.97,5.4,3.3,0.009,306806.8,306806.8,14101,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585740,96502.00
12/31/2015 13:15,2,0.180,ACTIVE,212.61,332.43,59.949,1451585703,"201051344000594","219011344069620",26.26,-0.50,0,301.47,340.85,4.8,2.7,0.000,312802.7,312802.7,9462,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585741,96503.00
12/31/2015 13:15,2,0.232,ACTIVE,212.61,339.34,59.981,1451585703,"201051344001203","219011344069620",25.11,-0.50,0,301.17,355.88,5.9,3.8,0.004,313193.5,313193.5,14118,0,0,0,L,1122011218,0,122.68,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585742,96504.00
12/31/2015 13:15,2,0.121,ALERT,211.48,338.74,59.965,1451585703,"274151322000054","219011344069620",30.18,2.50,0,299.97,341.75,3.7,1.7,0.009,580431.3,580431.3,3295,0,0,0,L,1151911521,0,121.78,121.78,0002,0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585744,96505.00
12/31/2015 13:15,2,0.191,ACTIVE,213.29,340.55,59.991,1451585703,"201051344000867","219011344069620",29.08,0.50,0,301.47,356.18,5.7,3.6,0.004,301891.1,301891.1,9451,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585745,96506.00
12/31/2015 13:15,2,0.285,ACTIVE,212.38,339.95,59.975,1451585703,"201051344001093","219011344069620",30.59,0.50,0,300.57,344.76,8.9,6.6,0.022,311528.7,311528.7,14122,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585746,96507.00
12/31/2015 13:15,2,0.148,ACTIVE,212.83,341.15,59.981,1451585703,"201051344000900","219011344069620",29.82,-0.50,0,301.47,343.55,4.5,2.4,0.013,315015.4,315015.4,9430,0,0,0,L,1122011218,0,121.55,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585747,96508.00
12/31/2015 13:15,2,0.215,ACTIVE,213.06,340.55,59.965,1451585703,"201051344000648","219011344069620",28.59,-1.50,0,301.47,358.28,6.3,4.1,0.009,308762.2,308762.2,9452,0,0,0,L,1122011218,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585748,96509.00
12/31/2015 13:15,2,0.227,ALERT,212.83,340.25,59.981,1451585703,"201051344000569","219011344069620",30.45,0.00,0,302.68,345.36,7.0,4.8,0.018,316545.3,316545.3,9420,0,0,0,L,1122011218,0,121.10,122.46,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585750,96510.00
12/31/2015 13:15,2,0.197,ALERT,212.83,340.55,59.975,1451585703,"201051344000983","219011344069620",28.94,0.50,0,301.77,353.77,5.8,3.7,0.009,311625.0,311625.0,9445,0,0,0,L,1122011218,0,121.55,122.01,0002,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585751,96511.00
12/31/2015 13:15,2,0.170,ACTIVE,212.83,304.78,59.954,1451585703,"201051344001158","219011344069620",21.07,-1.50,0,301.47,306.28,3.6,1.6,0.000,307030.7,307030.7,9480,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585752,96512.00
12/31/2015 13:15,2,0.287,ACTIVE,213.29,341.75,59.986,1451585703,"201051344000576","219011344069620",27.71,-0.50,0,301.77,346.56,8.1,5.9,0.018,309491.4,309491.4,9431,0,0,0,L,1122011218,0,121.78,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585753,96513.00
12/31/2015 13:15,2,0.105,ACTIVE,211.70,338.74,59.965,1451585703,"274151322000087","219011344069620",28.43,2.50,0,297.87,347.16,3.0,1.0,0.000,555879.8,555879.8,3322,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451585754,96514.00
12/31/2015 13:30,2,0.211,ACTIVE,213.29,340.85,59.975,1451586603,"201051344000645","219011344069620",30.55,0.50,0,337.54,363.39,6.5,4.4,0.013,309971.4,309971.4,9437,0,0,0,L,1122011218,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586604,96515.00
12/31/2015 13:30,2,0.094,ACTIVE,211.93,338.44,59.959,1451586603,"274151322000085","219011344069620",29.54,2.00,0,326.72,349.26,2.8,0.8,0.000,583173.7,583173.7,3307,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586605,96516.00
12/31/2015 13:30,2,0.182,ALERT,213.06,303.88,59.981,1451586603,"201051344000633","219011344069620",22.62,-1.00,0,300.57,343.55,4.2,2.1,0.000,302737.5,302737.5,9477,0,0,0,L,1122011218,0,121.78,122.46,0002,-1,0,0,0,0,0,0,13,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586607,96517.00
12/31/2015 13:30,2,0.232,ACTIVE,212.83,341.15,60.012,1451586603,"201051344000469","219011344069620",27.19,-1.50,0,301.47,345.06,6.5,4.3,0.004,303900.8,303900.8,9457,0,0,0,L,1122011218,0,121.10,122.46,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586608,96518.00
12/31/2015 13:30,2,0.164,ACTIVE,212.16,302.98,59.970,1451586603,"201051344000646","219011344069620",19.38,-1.50,0,300.57,304.18,3.2,1.2,0.000,308577.2,308577.2,14112,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586609,96519.00
12/31/2015 13:30,2,0.096,ACTIVE,211.25,301.17,59.970,1451586603,"274151322000052","219011344069620",22.11,0.00,0,299.37,304.18,2.1,0.1,0.000,590717.0,590717.0,3317,0,0,0,L,1151911521,0,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586610,96520.00
12/31/2015 13:30,2,0.205,ACTIVE,212.83,339.95,59.970,1451586603,"201051344000585","219011344069620",25.35,0.00,0,300.57,344.45,5.3,3.2,0.004,313238.4,313238.4,14107,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586611,96521.00
12/31/2015 13:30,2,0.166,ALERT,212.38,303.28,59.965,1451586603,"201051344001230","219011344069620",22.52,-0.50,0,300.87,346.56,3.8,1.8,0.000,311715.5,311715.5,14151,0,0,0,L,1122011218,0,122.01,121.10,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586612,96522.00
12/31/2015 13:30,2,0.176,ALERT,212.83,304.18,59.986,1451586603,"201051344000582","219011344069620",23.54,-1.50,0,301.77,379.62,4.2,2.1,0.000,306566.1,306566.1,14106,0,0,0,L,1122011218,0,122.01,121.78,0002,-4,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586614,96523.00
12/31/2015 13:30,2,0.262,ACTIVE,212.16,338.74,59.975,1451586603,"201051344000955","219011344069620",26.38,0.00,0,330.03,347.16,7.0,4.8,0.009,315622.4,315622.4,14092,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586615,96524.00
12/31/2015 13:30,2,0.000,ALERT,211.70,300.57,59.970,1451586603,"274151322000094","219011344069620",42.46,-1.50,0,298.77,412.98,0.0,0.0,0.000,476323.9,476323.9,3474,0,0,0,L,1151911521,0,121.10,122.46,0002,-2,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586617,96525.00
12/31/2015 13:30,2,0.193,ALERT,212.61,305.38,59.970,1451586603,"201051344000579","219011344069620",23.00,-0.50,0,303.58,344.45,4.5,2.4,0.000,317344.9,317344.9,9459,0,0,0,L,1122011218,0,121.10,122.01,0002,-4,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586619,96526.00
12/31/2015 13:30,2,0.160,ACTIVE,212.38,303.28,59.981,1451586603,"201051344000890","219011344069620",16.22,-0.50,0,301.47,305.68,2.6,0.6,0.000,314038.6,314038.6,14159,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586620,96527.00
12/31/2015 13:30,2,0.188,ALERT,212.61,302.98,59.975,1451586603,"201051344000438","219011344069620",22.38,-1.50,0,301.47,339.04,4.3,2.2,0.000,315793.2,315793.2,14109,0,0,0,L,1122011218,0,122.23,121.55,0002,-2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586622,96528.00
12/31/2015 13:30,2,0.143,ALERT,212.83,302.68,59.981,1451586603,"201051344000417","219011344069620",31.47,-1.50,0,300.27,304.18,4.5,2.5,0.000,309964.9,309964.9,14164,0,0,0,L,1122011218,0,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1451586623,96529.00
12/31/2015 13:30,2,0.068,ACTIVE_NO_POWER,211.70,301.77,59.975,1451586603,"274151322000083","219011344069620",21.93,0.00,0,299.97,303.88,1.5,0.0,0.000,585118.8,585118.8,3344,0,0,0,L,1151911521,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586624,96530.00
12/31/2015 13:30,2,0.066,ACTIVE_NO_POWER,212.38,301.17,59.981,1451586603,"274151322000076","219011344069620",22.03,0.00,0,299.67,304.18,1.5,0.0,0.000,621464.4,621464.4,3325,0,0,0,L,1151911521,0,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586625,96531.00
12/31/2015 13:30,2,0.199,ACTIVE,212.83,340.85,59.954,1451586603,"201051344000868","219011344069620",28.77,-1.00,0,336.04,345.36,5.8,3.7,0.009,301488.9,301488.9,9436,0,0,0,L,1122011218,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586626,96532.00
12/31/2015 13:30,2,0.055,ACTIVE_NO_POWER,211.48,302.37,59.970,1451586603,"274151322000095","219011344069620",21.17,-1.00,0,300.87,304.18,1.2,0.0,0.000,614370.4,614370.4,3347,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586627,96533.00
12/31/2015 13:30,2,0.068,ALERT,212.61,304.18,59.949,1451586603,"201051344000988","219011344069620",33.34,0.00,0,299.97,347.46,2.4,0.4,0.000,301699.9,301699.9,9458,0,0,0,L,1122011218,0,120.88,122.23,0002,-3,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586629,96534.00
12/31/2015 13:30,2,0.189,ACTIVE,212.38,339.04,59.965,1451586603,"201051344001025","219011344069620",28.69,-0.50,0,323.72,352.57,5.5,3.4,0.009,313850.0,313850.0,14099,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586630,96535.00
12/31/2015 13:30,2,0.176,ALERT,212.61,304.78,60.002,1451586603,"201051344000458","219011344069620",22.54,1.00,0,302.07,348.96,4.0,2.0,0.000,311706.3,311706.3,9465,0,0,0,L,1122011218,0,121.33,122.23,0002,-2,0,0,0,0,0,0,8,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586632,96536.00
12/31/2015 13:30,2,0.191,ALERT,213.51,341.75,59.981,1451586603,"201051344000853","219011344069620",26.34,0.00,0,303.28,351.07,5.1,3.0,0.004,308674.4,308674.4,9460,0,0,0,L,1122011218,0,122.01,122.46,0002,-1,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586634,96537.00
12/31/2015 13:30,2,0.164,ACTIVE,212.83,302.98,59.975,1451586603,"201051344000685","219011344069620",20.12,-1.00,0,300.87,304.48,3.4,1.3,0.000,315344.8,315344.8,14143,0,0,0,L,1122011218,0,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586634,96538.00
12/31/2015 13:30,2,0.160,ALERT,212.61,302.68,59.975,1451586603,"201051344000917","219011344069620",22.66,0.50,0,299.97,352.27,3.7,1.6,0.000,313021.5,313021.5,14141,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586636,96539.00
12/31/2015 13:30,2,0.145,ALERT,212.83,323.41,59.991,1451586603,"201051344001145","219011344069620",25.41,-0.50,0,301.47,342.95,3.8,1.7,0.000,316092.6,316092.6,14147,0,0,0,L,1122011218,0,122.01,121.55,0002,-1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586638,96540.00
12/31/2015 13:30,2,0.211,ALERT,212.61,312.59,59.975,1451586603,"201051344000651","219011344069620",24.29,-2.00,0,300.57,344.15,5.2,3.1,0.000,310278.0,310278.0,14118,0,0,0,L,1122011218,0,122.46,121.10,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586640,96541.00
12/31/2015 13:30,2,0.105,ACTIVE,211.48,337.84,59.981,1451586603,"274151322000088","219011344069620",30.04,2.50,0,335.14,342.35,3.2,1.2,0.013,568320.4,568320.4,3290,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586641,96542.00
12/31/2015 13:30,2,0.008,ALERT,212.16,300.57,59.954,1451586603,"274151322000068","219011344069620",44.25,0.50,0,298.77,431.92,0.0,0.0,0.000,476254.2,476254.2,3471,0,0,0,L,1151911521,0,121.78,122.46,0002,-0,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586643,96543.00
12/31/2015 13:30,2,0.158,ACTIVE,212.38,338.14,59.981,1451586603,"201051344001135","219011344069620",27.41,-0.50,0,301.47,341.75,4.4,2.3,0.004,306807.6,306807.6,14103,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586644,96544.00
12/31/2015 13:30,2,0.166,ALERT,212.38,305.08,59.975,1451586603,"201051344000594","219011344069620",22.34,-1.00,0,302.07,344.45,3.8,1.7,0.000,312803.3,312803.3,9463,0,0,0,L,1122011218,0,121.10,121.78,0002,-3,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586646,96545.00
12/31/2015 13:30,2,0.174,ALERT,212.38,338.74,59.981,1451586603,"201051344001203","219011344069620",26.72,-0.50,0,301.17,344.15,4.7,2.6,0.000,313194.4,313194.4,14119,0,0,0,L,1122011218,0,122.46,120.88,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586647,96546.00
12/31/2015 13:30,2,0.094,ACTIVE,211.70,338.44,59.986,1451586603,"274151322000054","219011344069620",29.26,2.50,0,335.14,341.75,2.8,0.8,0.000,580431.7,580431.7,3297,0,0,0,L,1151911521,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586648,96547.00
12/31/2015 13:30,2,0.168,ALERT,213.06,337.54,59.991,1451586603,"201051344000867","219011344069620",27.14,0.50,0,301.77,343.25,4.7,2.6,0.000,301892.0,301892.0,9452,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586650,96548.00
12/31/2015 13:30,2,0.258,ACTIVE,212.61,339.95,59.981,1451586603,"201051344001093","219011344069620",28.27,0.50,0,333.63,344.45,7.4,5.2,0.009,311530.3,311530.3,14123,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586651,96549.00
12/31/2015 13:30,2,0.127,ACTIVE,212.83,340.85,59.986,1451586603,"201051344000900","219011344069620",27.06,-0.50,0,327.32,351.97,3.5,1.5,0.009,315016.0,315016.0,9431,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586652,96550.00
12/31/2015 13:30,2,0.195,ALERT,213.06,322.81,59.970,1451586603,"201051344000648","219011344069620",25.58,-1.00,0,301.47,349.26,5.1,3.0,0.000,308763.2,308763.2,9453,0,0,0,L,1122011218,0,121.10,122.46,0002,-4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586654,96551.00
12/31/2015 13:30,2,0.197,ACTIVE,213.06,340.85,59.965,1451586603,"201051344000569","219011344069620",28.31,0.00,0,332.73,351.07,5.7,3.6,0.009,316546.5,316546.5,9422,0,0,0,L,1122011218,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586655,96552.00
12/31/2015 13:30,2,0.168,ACTIVE,212.83,339.95,59.975,1451586603,"201051344000983","219011344069620",27.75,0.00,0,316.20,365.80,4.7,2.6,0.004,311625.9,311625.9,9447,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586655,96553.00
12/31/2015 13:30,2,0.131,ACTIVE,212.83,304.18,59.986,1451586603,"201051344001158","219011344069620",21.43,-2.00,0,302.07,306.88,2.9,0.8,0.000,307031.1,307031.1,9481,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586656,96554.00
12/31/2015 13:30,2,0.230,ACTIVE,213.51,341.45,59.986,1451586603,"201051344000576","219011344069620",28.57,-0.50,0,333.93,349.26,6.7,4.5,0.009,309492.8,309492.8,9432,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586657,96555.00
12/31/2015 13:30,2,0.088,ALERT,211.48,299.97,59.975,1451586603,"274151322000087","219011344069620",22.72,2.00,0,298.47,351.67,2.0,0.0,0.000,555880.1,555880.1,3323,0,0,0,L,1151911521,0,121.55,122.23,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451586659,96556.00
12/31/2015 13:45,2,0.203,ALERT,213.29,332.43,59.986,1451587504,"201051344000645","219011344069620",24.29,0.50,0,302.07,359.78,5.0,2.9,0.000,309972.0,309972.0,9438,0,0,0,L,1122011218,0,121.78,122.46,0002,-3,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587506,96557.00
12/31/2015 13:45,2,0.074,ALERT,211.70,300.87,60.018,1451587504,"274151322000085","219011344069620",23.91,1.00,0,298.77,341.15,1.8,0.0,0.000,583173.7,583173.7,3308,0,0,0,L,1151911521,0,122.23,121.78,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587508,96558.00
12/31/2015 13:45,2,0.150,ALERT,213.29,302.98,59.981,1451587504,"201051344000633","219011344069620",18.59,-1.50,0,299.97,306.58,2.9,0.8,0.000,302737.7,302737.7,9479,0,0,0,L,1122011218,0,121.78,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1451587510,96559.00
12/31/2015 13:45,2,0.205,ALERT,212.83,303.88,59.991,1451587504,"201051344000469","219011344069620",23.91,-2.00,0,300.87,342.35,5.0,2.9,0.000,303901.5,303901.5,9458,0,0,0,L,1122011218,0,120.88,122.68,0002,-4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587512,96560.00
12/31/2015 13:45,2,0.131,ALERT,212.16,302.68,59.975,1451587504,"201051344000646","219011344069620",16.52,-1.50,0,300.57,306.28,2.2,0.2,0.000,308577.3,308577.3,14113,0,0,0,L,1122011218,0,122.23,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1451587514,96561.00
12/31/2015 13:45,2,0.080,ALERT,211.25,300.57,59.981,1451587504,"274151322000052","219011344069620",18.01,0.00,0,298.47,308.39,1.5,0.0,0.000,590717.0,590717.0,3318,0,0,0,L,1151911521,0,120.88,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1451587516,96562.00
12/31/2015 13:45,2,0.184,ALERT,212.38,302.98,59.959,1451587504,"201051344000585","219011344069620",21.29,-0.50,0,300.87,341.45,4.0,1.9,0.000,313238.8,313238.8,14108,0,0,0,L,1122011218,0,121.55,121.78,0002,-4,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587518,96563.00
12/31/2015 13:45,2,0.156,ALERT,212.38,302.98,59.986,1451587504,"201051344001230","219011344069620",19.50,-1.00,0,301.47,306.88,3.1,1.1,0.000,311715.7,311715.7,14153,0,0,0,L,1122011218,0,122.23,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1451587519,96564.00
12/31/2015 13:45,2,0.166,ACTIVE,213.06,303.88,59.986,1451587504,"201051344000582","219011344069620",21.49,-2.00,0,302.07,307.48,3.6,1.6,0.000,306566.4,306566.4,14108,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587520,96565.00
12/31/2015 13:45,2,0.246,ALERT,212.16,327.92,60.007,1451587504,"201051344000955","219011344069620",22.76,-0.50,0,300.87,346.26,5.7,3.5,0.000,315623.1,315623.1,14093,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587522,96566.00
12/31/2015 13:45,2,0.174,ALERT,212.83,304.48,59.991,1451587504,"201051344000579","219011344069620",19.12,-1.00,0,302.37,307.18,3.4,1.4,0.000,317345.2,317345.2,9461,0,0,0,L,1122011218,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1451587525,96567.00
12/31/2015 13:45,2,0.115,ALERT,212.16,303.28,59.965,1451587504,"201051344000890","219011344069620",31.21,-1.00,0,301.47,307.78,3.7,1.7,0.000,314039.0,314039.0,14160,0,0,0,L,1122011218,0,122.23,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451587527,96568.00
12/31/2015 13:45,2,0.180,ALERT,212.38,302.37,59.986,1451587504,"201051344000438","219011344069620",18.53,-2.00,0,301.17,306.88,3.4,1.4,0.000,315793.5,315793.5,14111,0,0,0,L,1122011218,0,122.23,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1451587529,96569.00
12/31/2015 13:45,2,0.143,ALERT,212.61,302.37,59.996,1451587504,"201051344000417","219011344069620",30.67,-1.50,0,300.57,306.28,4.5,2.4,0.000,309965.4,309965.4,14166,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451587530,96570.00
12/31/2015 13:45,2,0.055,ALERT,211.70,301.47,59.975,1451587504,"274151322000083","219011344069620",16.50,-0.50,0,299.07,303.28,0.9,0.0,0.000,585118.8,585118.8,3345,0,0,0,L,1151911521,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1451587532,96571.00
12/31/2015 13:45,2,0.055,ALERT,212.38,301.47,59.996,1451587504,"274151322000076","219011344069620",17.57,-0.50,0,298.77,312.89,0.9,0.0,0.000,621464.4,621464.4,3326,0,0,0,L,1151911521,0,121.55,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1451587534,96572.00
