ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 13:45,2,0.172,ALERT,213.06,340.25,60.002,1451587504,"201051344000868","219011344069620",27.02,-1.00,0,302.68,355.88,4.8,2.7,0.004,301489.4,301489.4,9437,0,0,0,L,1122011218,0,121.33,122.46,0002,-4,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587536,96573.00
12/31/2015 13:45,2,0.012,ALERT,211.48,302.07,59.991,1451587504,"274151322000095","219011344069620",30.67,-1.50,0,299.67,303.58,0.0,0.0,0.000,614370.4,614370.4,3348,0,0,0,L,1151911521,0,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451587538,96574.00
12/31/2015 13:45,2,0.135,ACTIVE,212.61,303.28,59.991,1451587504,"201051344000988","219011344069620",21.65,-1.00,0,299.37,318.61,3.0,1.0,0.000,301700.0,301700.0,9460,0,0,0,L,1122011218,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587539,96575.00
12/31/2015 13:45,2,0.166,ALERT,211.93,302.37,59.954,1451587504,"201051344001025","219011344069620",24.33,-1.50,0,300.57,341.45,4.1,2.1,0.000,313850.4,313850.4,14100,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587541,96576.00
12/31/2015 13:45,2,0.162,ALERT,212.61,303.58,59.991,1451587504,"201051344000458","219011344069620",18.57,0.50,0,301.77,307.18,3.0,1.0,0.000,311706.5,311706.5,9467,0,0,0,L,1122011218,0,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1451587542,96577.00
12/31/2015 13:45,2,0.180,ALERT,213.29,303.58,60.028,1451587504,"201051344000853","219011344069620",21.21,-1.00,0,301.77,343.85,3.9,1.8,0.000,308674.8,308674.8,9462,0,0,0,L,1122011218,0,121.78,122.46,0002,-1,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587544,96578.00
12/31/2015 13:45,2,0.141,ALERT,212.61,302.07,59.981,1451587504,"201051344000685","219011344069620",15.98,-1.50,0,300.87,306.58,2.3,0.3,0.000,315344.9,315344.9,14144,0,0,0,L,1122011218,0,122.68,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1451587546,96579.00
12/31/2015 13:45,2,0.143,ACTIVE,212.61,302.37,59.981,1451587504,"201051344000917","219011344069620",20.87,0.00,0,299.37,305.68,3.1,1.0,0.000,313021.7,313021.7,14143,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587547,96580.00
12/31/2015 13:45,2,0.131,ACTIVE,212.61,302.98,60.018,1451587504,"201051344001145","219011344069620",22.15,-1.00,0,301.47,330.93,3.0,0.9,0.000,316092.7,316092.7,14149,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587548,96581.00
12/31/2015 13:45,2,0.191,ALERT,212.61,302.37,59.991,1451587504,"201051344000651","219011344069620",22.26,-2.50,0,300.57,339.34,4.3,2.2,0.000,310278.5,310278.5,14120,0,0,0,L,1122011218,0,122.46,121.10,0002,-4,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587550,96582.00
12/31/2015 13:45,2,0.090,ALERT,211.48,338.74,59.981,1451587504,"274151322000088","219011344069620",27.77,2.00,0,299.37,349.56,2.5,0.5,0.000,568320.5,568320.5,3291,0,0,0,L,1151911521,0,122.01,121.78,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587552,96583.00
12/31/2015 13:45,2,0.008,ALERT,212.38,300.57,59.996,1451587504,"274151322000068","219011344069620",43.77,0.50,0,298.77,418.39,0.0,0.0,0.000,476254.2,476254.2,3473,0,0,0,L,1151911521,0,121.78,122.68,0002,-0,0,0,0,0,0,0,42,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451587553,96584.00
12/31/2015 13:45,2,0.143,ALERT,212.16,302.98,59.986,1451587504,"201051344001135","219011344069620",23.46,-1.00,0,301.47,339.95,3.4,1.4,0.000,306807.8,306807.8,14104,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587555,96585.00
12/31/2015 13:45,2,0.150,ALERT,212.38,303.88,59.996,1451587504,"201051344000594","219011344069620",19.22,-1.00,0,301.47,307.48,3.0,0.9,0.000,312803.5,312803.5,9465,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1451587557,96586.00
12/31/2015 13:45,2,0.164,ALERT,212.61,302.68,59.996,1451587504,"201051344001203","219011344069620",23.18,-1.50,0,300.57,342.05,3.9,1.8,0.000,313194.8,313194.8,14121,0,0,0,L,1122011218,0,122.46,121.33,0002,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587559,96587.00
12/31/2015 13:45,2,0.082,ALERT,211.48,315.90,59.991,1451587504,"274151322000054","219011344069620",25.50,1.50,0,299.37,355.88,2.1,0.1,0.000,580431.7,580431.7,3298,0,0,0,L,1151911521,0,121.55,121.78,0002,-0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587561,96588.00
12/31/2015 13:45,2,0.156,ALERT,213.06,303.28,59.996,1451587504,"201051344000867","219011344069620",23.22,0.00,0,300.87,341.15,3.7,1.6,0.000,301892.3,301892.3,9454,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587562,96589.00
12/31/2015 13:45,2,0.234,ALERT,212.38,339.34,59.991,1451587504,"201051344001093","219011344069620",27.31,0.00,0,301.17,353.47,6.5,4.4,0.004,311531.3,311531.3,14124,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587564,96590.00
12/31/2015 13:45,2,0.102,ALERT,212.83,339.95,59.965,1451587504,"201051344000900","219011344069620",27.04,-1.00,0,301.47,350.47,2.8,0.8,0.004,315016.1,315016.1,9432,0,0,0,L,1122011218,0,121.55,122.01,0002,-4,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587566,96591.00
12/31/2015 13:45,2,0.184,ALERT,213.06,302.98,59.996,1451587504,"201051344000648","219011344069620",22.76,-2.00,0,301.17,340.85,4.2,2.2,0.000,308763.6,308763.6,9455,0,0,0,L,1122011218,0,121.10,122.68,0002,-4,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587568,96592.00
12/31/2015 13:45,2,0.186,ALERT,213.06,337.24,60.018,1451587504,"201051344000569","219011344069620",26.54,-0.50,0,302.68,342.65,5.0,2.9,0.000,316547.1,316547.1,9423,0,0,0,L,1122011218,0,121.10,122.46,0002,-3,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587570,96593.00
12/31/2015 13:45,2,0.154,ALERT,212.83,317.70,59.991,1451587504,"201051344000983","219011344069620",25.07,-0.50,0,302.07,341.75,3.9,1.9,0.000,311626.2,311626.2,9448,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587571,96594.00
12/31/2015 13:45,2,0.121,ALERT,213.06,303.58,60.002,1451587504,"201051344001158","219011344069620",18.17,-2.00,0,301.17,306.58,2.2,0.2,0.000,307031.1,307031.1,9482,0,0,0,L,1122011218,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1451587573,96595.00
12/31/2015 13:45,2,0.221,ALERT,213.29,340.55,59.991,1451587504,"201051344000576","219011344069620",26.98,-0.50,0,302.07,358.88,6.0,3.9,0.004,309493.7,309493.7,9433,0,0,0,L,1122011218,0,121.55,122.01,0002,-4,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451587575,96596.00
12/31/2015 13:45,2,0.078,ALERT,211.70,300.57,60.002,1451587504,"274151322000087","219011344069620",20.79,1.00,0,297.87,302.07,1.7,0.0,0.000,555880.1,555880.1,3325,0,0,0,L,1151911521,0,121.55,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1451587577,96597.00
12/31/2015 13:45,2,0.000,ALERT,211.48,300.27,59.986,1451587504,"274151322000094","219011344069620",41.53,-2.00,0,299.07,397.35,0.0,0.0,0.000,476323.9,476323.9,3477,0,0,0,L,1151911521,1,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451587579,96598.00
12/31/2015 14:00,2,0.234,ACTIVE,213.74,341.75,59.996,1451588403,"201051344000645","219011344069620",29.14,0.00,0,301.47,345.66,7.0,4.8,0.013,309973.0,309973.0,9440,0,0,0,L,1122011218,0,122.23,122.91,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588404,96599.00
12/31/2015 14:00,2,0.102,ACTIVE,212.16,339.65,59.986,1451588403,"274151322000085","219011344069620",29.92,1.50,0,299.67,348.36,3.1,1.1,0.004,583173.8,583173.8,3310,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588405,96600.00
12/31/2015 14:00,2,0.189,ACTIVE,213.74,304.78,59.981,1451588403,"201051344000633","219011344069620",22.94,-1.50,0,299.67,305.98,4.4,2.4,0.000,302738.2,302738.2,9481,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588406,96601.00
12/31/2015 14:00,2,0.232,ACTIVE,213.51,341.45,60.002,1451588403,"201051344000469","219011344069620",28.77,-2.00,0,301.17,356.18,6.8,4.7,0.009,303902.5,303902.5,9460,0,0,0,L,1122011218,0,121.33,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588407,96602.00
12/31/2015 14:00,2,0.174,ACTIVE,212.61,303.88,60.039,1451588403,"201051344000646","219011344069620",19.90,-1.50,0,300.27,305.08,3.5,1.5,0.000,308577.5,308577.5,14115,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588408,96603.00
12/31/2015 14:00,2,0.100,ACTIVE,211.48,302.37,60.012,1451588403,"274151322000052","219011344069620",22.74,0.00,0,299.07,304.18,2.4,0.4,0.000,590717.1,590717.1,3320,0,0,0,L,1151911521,0,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588409,96604.00
12/31/2015 14:00,2,0.213,ACTIVE,213.29,341.15,59.991,1451588403,"201051344000585","219011344069620",26.16,-0.50,0,300.57,355.28,5.6,3.5,0.004,313239.5,313239.5,14110,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588410,96605.00
12/31/2015 14:00,2,0.205,ACTIVE,212.83,304.78,60.007,1451588403,"201051344001230","219011344069620",20.18,-1.00,0,301.17,306.88,4.2,2.1,0.000,311716.2,311716.2,14155,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588411,96606.00
12/31/2015 14:00,2,0.184,ACTIVE,213.51,305.38,59.986,1451588403,"201051344000582","219011344069620",24.23,-2.00,0,302.07,307.48,4.5,2.5,0.000,306566.9,306566.9,14109,0,0,0,L,1122011218,0,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588412,96607.00
12/31/2015 14:00,2,0.273,ACTIVE,212.61,339.65,59.986,1451588403,"201051344000955","219011344069620",27.31,-0.50,0,300.87,344.45,7.6,5.4,0.009,315624.3,315624.3,14095,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588413,96608.00
12/31/2015 14:00,2,0.000,ALERT,211.93,300.87,59.981,1451588403,"274151322000094","219011344069620",42.72,-1.50,0,299.07,408.78,0.0,0.0,0.000,476323.9,476323.9,3479,0,0,0,L,1151911521,0,121.33,122.68,0002,-2,0,0,0,0,0,0,229,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1451588415,96609.00
12/31/2015 14:00,2,0.201,ACTIVE,213.29,305.98,59.986,1451588403,"201051344000579","219011344069620",23.99,-1.00,0,302.37,307.48,4.9,2.8,0.000,317345.7,317345.7,9463,0,0,0,L,1122011218,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588416,96610.00
12/31/2015 14:00,2,0.168,ALERT,212.83,304.18,59.954,1451588403,"201051344000890","219011344069620",18.91,-1.00,0,301.17,305.98,3.2,1.2,0.000,314039.2,314039.2,14162,0,0,0,L,1122011218,0,122.46,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1451588418,96611.00
12/31/2015 14:00,2,0.229,ACTIVE,213.06,303.58,59.991,1451588403,"201051344000438","219011344069620",20.20,-1.50,0,300.57,305.38,4.7,2.6,0.000,315794.0,315794.0,14113,0,0,0,L,1122011218,0,122.68,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588419,96612.00
12/31/2015 14:00,2,0.201,ALERT,213.06,303.28,60.018,1451588403,"201051344000417","219011344069620",11.95,-1.50,0,300.27,304.48,2.4,0.4,0.000,309966.0,309966.0,14168,0,0,0,L,1122011218,0,122.23,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451588421,96613.00
12/31/2015 14:00,2,0.074,ACTIVE_NO_POWER,212.16,302.37,59.986,1451588403,"274151322000083","219011344069620",23.02,0.00,0,299.97,304.18,1.8,0.0,0.000,585118.8,585118.8,3347,0,0,0,L,1151911521,0,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588422,96614.00
12/31/2015 14:00,2,0.072,ACTIVE_NO_POWER,212.38,301.47,59.986,1451588403,"274151322000076","219011344069620",23.08,-0.50,0,299.67,304.18,1.7,0.0,0.000,621464.4,621464.4,3328,0,0,0,L,1151911521,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588423,96615.00
12/31/2015 14:00,2,0.217,ACTIVE,213.06,341.15,59.981,1451588403,"201051344000868","219011344069620",29.40,-1.00,0,302.07,344.45,6.5,4.3,0.022,301490.3,301490.3,9439,0,0,0,L,1122011218,0,121.33,122.68,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588424,96616.00
12/31/2015 14:00,2,0.062,ALERT,211.70,302.07,59.991,1451588403,"274151322000095","219011344069620",22.68,-1.50,0,300.57,304.78,1.4,0.0,0.000,614370.4,614370.4,3350,0,0,0,L,1151911521,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1451588426,96617.00
12/31/2015 14:00,2,0.160,ACTIVE,213.06,342.05,59.981,1451588403,"201051344000988","219011344069620",27.53,-0.50,0,299.37,357.68,4.5,2.4,0.000,301700.5,301700.5,9461,0,0,0,L,1122011218,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588427,96618.00
12/31/2015 14:00,2,0.205,ALERT,212.61,339.04,59.970,1451588403,"201051344001025","219011344069620",29.68,-1.00,0,300.57,357.38,6.2,4.1,0.009,313851.3,313851.3,14102,0,0,0,L,1122011218,0,122.01,121.55,0002,-3,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588429,96619.00
12/31/2015 14:00,2,0.189,ACTIVE,213.06,305.08,60.002,1451588403,"201051344000458","219011344069620",23.87,0.00,0,301.77,307.48,4.6,2.5,0.000,311707.0,311707.0,9469,0,0,0,L,1122011218,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588430,96620.00
12/31/2015 14:00,2,0.203,ACTIVE,213.74,342.05,59.975,1451588403,"201051344000853","219011344069620",27.93,-1.00,0,302.07,357.08,5.8,3.6,0.009,308675.6,308675.6,9464,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588431,96621.00
12/31/2015 14:00,2,0.164,ACTIVE,213.29,303.88,59.986,1451588403,"201051344000685","219011344069620",22.70,-1.50,0,299.67,304.78,3.8,1.8,0.000,315345.2,315345.2,14146,0,0,0,L,1122011218,0,123.14,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588432,96622.00
12/31/2015 14:00,2,0.166,ALERT,213.29,327.02,59.986,1451588403,"201051344000917","219011344069620",25.39,0.00,0,299.97,342.35,4.3,2.2,0.000,313022.2,313022.2,14144,0,0,0,L,1122011218,0,122.23,122.01,0002,-4,0,0,0,0,0,0,6,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588434,96623.00
12/31/2015 14:00,2,0.176,ALERT,213.29,337.24,59.986,1451588403,"201051344001145","219011344069620",24.31,-1.00,0,301.47,354.67,4.3,2.3,0.000,316093.2,316093.2,14150,0,0,0,L,1122011218,0,122.46,121.55,0002,-1,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588435,96624.00
12/31/2015 14:00,2,0.213,ACTIVE,213.29,339.95,59.981,1451588403,"201051344000651","219011344069620",27.69,-2.00,0,300.57,354.67,6.0,3.9,0.004,310279.3,310279.3,14122,0,0,0,L,1122011218,0,122.91,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588436,96625.00
12/31/2015 14:00,2,0.125,ALERT,211.48,339.34,59.975,1451588403,"274151322000088","219011344069620",30.38,2.00,0,299.37,342.35,3.9,1.8,0.013,568320.8,568320.8,3293,0,0,0,L,1151911521,0,122.01,121.78,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588438,96626.00
12/31/2015 14:00,2,0.006,ALERT,212.38,301.17,59.986,1451588403,"274151322000068","219011344069620",44.69,0.50,0,299.07,425.91,0.0,0.0,0.000,476254.2,476254.2,3475,0,0,0,L,1151911521,0,121.78,122.68,0002,-0,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588440,96627.00
12/31/2015 14:00,2,0.174,ACTIVE,212.83,339.04,60.007,1451588403,"201051344001135","219011344069620",28.57,-0.50,0,301.47,354.67,5.0,2.9,0.009,306808.5,306808.5,14106,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588441,96628.00
12/31/2015 14:00,2,0.197,ACTIVE,213.06,305.98,59.986,1451588403,"201051344000594","219011344069620",21.01,-1.50,0,301.17,306.58,4.2,2.1,0.000,312804.0,312804.0,9467,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588442,96629.00
12/31/2015 14:00,2,0.244,ACTIVE,213.29,340.25,59.975,1451588403,"201051344001203","219011344069620",20.85,-1.00,0,301.17,343.85,5.2,3.1,0.009,313195.4,313195.4,14123,0,0,0,L,1122011218,0,122.91,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588443,96630.00
12/31/2015 14:00,2,0.113,ACTIVE,211.48,339.65,59.975,1451588403,"274151322000054","219011344069620",30.02,2.00,0,299.97,352.27,3.5,1.4,0.009,580431.9,580431.9,3300,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588444,96631.00
12/31/2015 14:00,2,0.186,ACTIVE,213.51,340.25,59.970,1451588403,"201051344000867","219011344069620",28.57,0.50,0,301.17,354.37,5.4,3.3,0.004,301893.0,301893.0,9456,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588445,96632.00
12/31/2015 14:00,2,0.275,ACTIVE,213.06,340.25,59.975,1451588403,"201051344001093","219011344069620",30.02,0.50,0,300.87,344.76,8.4,6.2,0.009,311532.7,311532.7,14126,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588446,96633.00
12/31/2015 14:00,2,0.143,ACTIVE,213.29,341.45,59.981,1451588403,"201051344000900","219011344069620",28.31,-1.00,0,301.17,343.85,4.2,2.1,0.013,315016.6,315016.6,9434,0,0,0,L,1122011218,0,121.78,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588447,96634.00
12/31/2015 14:00,2,0.209,ACTIVE,213.51,340.85,59.949,1451588403,"201051344000648","219011344069620",28.11,-1.50,0,301.17,354.37,6.0,3.8,0.004,308764.4,308764.4,9457,0,0,0,L,1122011218,0,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588447,96635.00
12/31/2015 14:00,2,0.221,ACTIVE,213.29,340.55,59.991,1451588403,"201051344000569","219011344069620",30.02,-0.50,0,302.37,345.36,6.8,4.6,0.013,316548.0,316548.0,9425,0,0,0,L,1122011218,0,121.33,122.68,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588448,96636.00
12/31/2015 14:00,2,0.191,ALERT,213.06,339.65,59.986,1451588403,"201051344000983","219011344069620",28.21,-0.50,0,301.47,360.69,5.5,3.4,0.009,311626.9,311626.9,9450,0,0,0,L,1122011218,0,121.55,122.01,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588450,96637.00
12/31/2015 14:00,2,0.162,ACTIVE,213.29,304.18,59.986,1451588403,"201051344001158","219011344069620",21.35,-2.00,0,301.17,306.28,3.5,1.5,0.000,307031.4,307031.4,9484,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588451,96638.00
12/31/2015 14:00,2,0.275,ACTIVE,213.74,341.45,59.970,1451588403,"201051344000576","219011344069620",27.85,-0.50,0,301.77,347.16,7.8,5.6,0.018,309494.9,309494.9,9435,0,0,0,L,1122011218,0,121.78,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588452,96639.00
12/31/2015 14:00,2,0.104,ALERT,211.93,322.51,59.970,1451588403,"274151322000087","219011344069620",25.09,1.50,0,298.77,339.04,2.6,0.6,0.000,555880.1,555880.1,3327,0,0,0,L,1151911521,0,122.01,122.23,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451588454,96640.00
12/31/2015 14:15,2,0.238,ACTIVE,213.06,340.25,59.970,1451589303,"201051344000645","219011344069620",31.03,0.00,0,325.22,359.18,7.5,5.3,0.018,309974.2,309974.2,9441,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589304,96641.00
12/31/2015 14:15,2,0.113,ACTIVE,211.48,339.95,59.981,1451589303,"274151322000085","219011344069620",30.22,1.50,0,315.00,357.98,3.5,1.4,0.009,583174.2,583174.2,3311,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589305,96642.00
12/31/2015 14:15,2,0.189,ALERT,213.29,333.33,59.996,1451589303,"201051344000633","219011344069620",26.92,-1.50,0,300.27,344.15,5.2,3.1,0.000,302738.8,302738.8,9482,0,0,0,L,1122011218,0,121.78,122.46,0002,-1,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589307,96643.00
12/31/2015 14:15,2,0.271,ALERT,212.61,339.95,59.981,1451589303,"201051344000469","219011344069620",26.50,-2.00,0,301.77,345.36,7.3,5.1,0.009,303903.7,303903.7,9461,0,0,0,L,1122011218,0,120.65,122.23,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589309,96644.00
12/31/2015 14:15,2,0.182,ACTIVE,211.93,302.98,59.981,1451589303,"201051344000646","219011344069620",20.67,-1.50,0,300.87,305.08,3.9,1.8,0.000,308578.0,308578.0,14116,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589310,96645.00
12/31/2015 14:15,2,0.107,ACTIVE,210.80,300.87,59.975,1451589303,"274151322000052","219011344069620",23.76,-0.50,0,299.07,303.88,2.6,0.6,0.000,590717.2,590717.2,3321,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589311,96646.00
12/31/2015 14:15,2,0.225,ALERT,212.61,339.95,59.986,1451589303,"201051344000585","219011344069620",26.82,-0.50,0,301.77,344.15,6.2,4.0,0.013,313240.5,313240.5,14111,0,0,0,L,1122011218,0,121.78,121.55,0002,-4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589313,96647.00
12/31/2015 14:15,2,0.174,ALERT,212.16,346.26,59.986,1451589303,"201051344001230","219011344069620",26.44,-0.50,0,302.07,346.56,4.7,2.6,0.000,311716.8,311716.8,14156,0,0,0,L,1122011218,0,122.23,120.88,0002,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589314,96648.00
12/31/2015 14:15,2,0.229,ACTIVE,212.83,328.82,59.965,1451589303,"201051344000582","219011344069620",22.86,-1.50,0,303.58,360.08,5.3,3.2,0.000,306567.7,306567.7,14110,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589315,96649.00
12/31/2015 14:15,2,0.281,ACTIVE,211.93,338.44,59.975,1451589303,"201051344000955","219011344069620",28.69,-0.50,0,311.69,360.99,8.2,6.0,0.013,315625.7,315625.7,14096,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589316,96650.00
12/31/2015 14:15,2,0.000,ALERT,211.03,299.97,59.975,1451589303,"274151322000094","219011344069620",43.08,-1.50,0,298.47,414.19,0.0,0.0,0.000,476323.9,476323.9,3481,0,0,0,L,1151911521,0,120.88,122.23,0002,-2,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589318,96651.00
12/31/2015 14:15,2,0.207,ACTIVE,212.61,349.26,59.981,1451589303,"201051344000579","219011344069620",27.71,-0.50,0,303.88,355.58,5.8,3.7,0.000,317346.6,317346.6,9464,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589319,96652.00
12/31/2015 14:15,2,0.174,ACTIVE,211.93,303.28,59.981,1451589303,"201051344000890","219011344069620",21.07,-1.00,0,301.77,306.28,3.7,1.7,0.000,314039.6,314039.6,14164,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589320,96653.00
12/31/2015 14:15,2,0.203,ACTIVE,212.38,321.01,59.975,1451589303,"201051344000438","219011344069620",25.62,-1.50,0,301.77,338.74,5.3,3.2,0.000,315794.7,315794.7,14114,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589321,96654.00
12/31/2015 14:15,2,0.207,ACTIVE,212.38,302.07,59.986,1451589303,"201051344000417","219011344069620",17.85,-1.50,0,300.57,304.78,3.8,1.7,0.000,309966.3,309966.3,14170,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589322,96655.00
12/31/2015 14:15,2,0.084,ACTIVE_NO_POWER,211.25,301.47,59.970,1451589303,"274151322000083","219011344069620",24.35,-0.50,0,299.67,303.88,2.0,0.0,0.000,585118.8,585118.8,3348,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589323,96656.00
12/31/2015 14:15,2,0.082,ACTIVE_NO_POWER,211.93,301.17,60.007,1451589303,"274151322000076","219011344069620",24.47,-0.50,0,299.37,303.88,2.0,0.0,0.000,621464.4,621464.4,3329,0,0,0,L,1151911521,0,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589324,96657.00
12/31/2015 14:15,2,0.232,ACTIVE,212.61,339.95,59.991,1451589303,"201051344000868","219011344069620",30.79,-1.00,0,328.22,351.37,7.3,5.1,0.022,301491.5,301491.5,9440,0,0,0,L,1122011218,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589325,96658.00
12/31/2015 14:15,2,0.072,ACTIVE_NO_POWER,211.25,302.07,59.986,1451589303,"274151322000095","219011344069620",23.72,-1.50,0,300.57,304.18,1.8,0.0,0.000,614370.4,614370.4,3352,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589326,96659.00
12/31/2015 14:15,2,0.174,ALERT,212.38,341.15,59.975,1451589303,"201051344000988","219011344069620",28.35,-0.50,0,300.57,350.47,5.0,2.9,0.009,301701.2,301701.2,9462,0,0,0,L,1122011218,0,121.10,122.23,0002,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589327,96660.00
12/31/2015 14:15,2,0.225,ACTIVE,211.93,338.14,59.975,1451589303,"201051344001025","219011344069620",30.69,-1.00,0,300.57,343.85,7.0,4.8,0.018,313852.4,313852.4,14104,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589328,96661.00
12/31/2015 14:15,2,0.203,ALERT,212.61,347.46,59.975,1451589303,"201051344000458","219011344069620",27.81,0.50,0,302.07,351.07,5.8,3.6,0.000,311707.8,311707.8,9470,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,15,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589330,96662.00
12/31/2015 14:15,2,0.250,ALERT,213.06,340.55,59.986,1451589303,"201051344000853","219011344069620",24.99,-1.00,0,302.68,345.06,6.3,4.2,0.013,308676.5,308676.5,9465,0,0,0,L,1122011218,0,121.78,122.23,0002,-1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589332,96663.00
12/31/2015 14:15,2,0.176,ACTIVE,212.38,303.58,59.986,1451589303,"201051344000685","219011344069620",23.91,-1.50,0,301.47,317.40,4.3,2.2,0.000,315345.7,315345.7,14147,0,0,0,L,1122011218,0,122.68,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589333,96664.00
12/31/2015 14:15,2,0.176,ACTIVE,212.38,339.95,59.981,1451589303,"201051344000917","219011344069620",27.33,0.50,0,300.87,357.08,4.9,2.8,0.004,313022.8,313022.8,14146,0,0,0,L,1122011218,0,121.78,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589334,96665.00
12/31/2015 14:15,2,0.166,ACTIVE,212.38,339.65,59.970,1451589303,"201051344001145","219011344069620",28.39,-0.50,0,302.07,359.18,4.8,2.7,0.004,316093.8,316093.8,14152,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589335,96666.00
12/31/2015 14:15,2,0.264,ALERT,212.38,339.34,59.981,1451589303,"201051344000651","219011344069620",24.33,-2.00,0,301.17,344.15,6.5,4.4,0.004,310280.3,310280.3,14123,0,0,0,L,1122011218,0,122.46,120.88,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589337,96667.00
12/31/2015 14:15,2,0.148,ACTIVE,211.03,339.04,59.981,1451589303,"274151322000088","219011344069620",30.83,2.50,0,334.54,342.35,4.6,2.5,0.018,568321.3,568321.3,3295,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589338,96668.00
12/31/2015 14:15,2,0.006,ALERT,211.93,299.97,60.007,1451589303,"274151322000068","219011344069620",45.03,0.50,0,298.47,431.62,0.0,0.0,0.000,476254.2,476254.2,3477,0,0,0,L,1151911521,0,121.78,122.46,0002,-0,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589340,96669.00
12/31/2015 14:15,2,0.189,ALERT,211.93,337.84,59.996,1451589303,"201051344001135","219011344069620",29.54,-1.00,0,301.77,342.05,5.7,3.6,0.009,306809.2,306809.2,14107,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589341,96670.00
12/31/2015 14:15,2,0.189,ALERT,212.38,339.34,59.986,1451589303,"201051344000594","219011344069620",27.31,-1.00,0,301.77,355.58,5.2,3.1,0.000,312804.6,312804.6,9468,0,0,0,L,1122011218,0,121.10,121.78,0002,-4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589343,96671.00
12/31/2015 14:15,2,0.270,ACTIVE,212.16,338.74,59.996,1451589303,"201051344001203","219011344069620",20.81,-0.50,0,315.90,361.29,5.7,3.6,0.018,313196.3,313196.3,14124,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589344,96672.00
12/31/2015 14:15,2,0.133,ACTIVE,211.03,339.04,59.981,1451589303,"274151322000054","219011344069620",30.34,2.50,0,334.84,342.35,4.1,2.0,0.009,580432.3,580432.3,3301,0,0,0,L,1151911521,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589346,96673.00
12/31/2015 14:15,2,0.203,ALERT,213.06,339.65,59.986,1451589303,"201051344000867","219011344069620",29.70,0.00,0,301.77,343.55,6.2,4.0,0.013,301893.9,301893.9,9457,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589347,96674.00
12/31/2015 14:15,2,0.301,ACTIVE,212.16,339.95,59.986,1451589303,"201051344001093","219011344069620",31.05,0.50,0,334.54,346.26,9.6,7.3,0.022,311534.3,311534.3,14127,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589348,96675.00
12/31/2015 14:15,2,0.164,ACTIVE,212.61,340.85,59.981,1451589303,"201051344000900","219011344069620",30.65,-1.00,0,315.00,359.78,5.1,3.0,0.018,315017.2,315017.2,9435,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589349,96676.00
12/31/2015 14:15,2,0.227,ALERT,212.83,339.95,59.991,1451589303,"201051344000648","219011344069620",29.20,-1.50,0,301.77,343.85,6.7,4.6,0.013,308765.4,308765.4,9458,0,0,0,L,1122011218,0,120.88,122.46,0002,-4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589351,96677.00
12/31/2015 14:15,2,0.236,ACTIVE,212.83,340.55,60.018,1451589303,"201051344000569","219011344069620",31.31,-0.50,0,320.11,357.68,7.5,5.4,0.018,316549.3,316549.3,9426,0,0,0,L,1122011218,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589352,96678.00
12/31/2015 14:15,2,0.205,ACTIVE,212.61,339.34,59.986,1451589303,"201051344000983","219011344069620",30.08,-0.50,0,302.07,344.15,6.3,4.1,0.013,311627.8,311627.8,9452,0,0,0,L,1122011218,0,121.10,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589353,96679.00
12/31/2015 14:15,2,0.182,ALERT,212.61,304.48,59.991,1451589303,"201051344001158","219011344069620",21.31,-2.00,0,301.47,339.95,3.9,1.9,0.000,307031.8,307031.8,9485,0,0,0,L,1122011218,0,120.88,122.01,0002,-2,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589355,96680.00
12/31/2015 14:15,2,0.297,ACTIVE,213.06,341.15,59.991,1451589303,"201051344000576","219011344069620",28.96,-0.50,0,326.12,354.07,8.7,6.5,0.022,309496.4,309496.4,9436,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589355,96681.00
12/31/2015 14:15,2,0.111,ACTIVE,211.25,337.24,59.986,1451589303,"274151322000087","219011344069620",28.82,2.50,0,298.47,349.86,3.3,1.2,0.000,555880.4,555880.4,3329,0,0,0,L,1151911521,0,121.33,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451589356,96682.00
12/31/2015 14:30,2,0.227,ACTIVE,213.06,349.56,59.991,1451590203,"201051344000645","219011344069620",32.52,0.50,0,336.04,362.19,7.5,5.3,0.018,309975.5,309975.5,9442,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590204,96683.00
12/31/2015 14:30,2,0.109,ACTIVE,211.70,338.74,59.975,1451590203,"274151322000085","219011344069620",30.26,1.50,0,327.92,347.46,3.4,1.3,0.004,583174.4,583174.4,3312,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590205,96684.00
12/31/2015 14:30,2,0.186,ALERT,213.29,328.22,59.959,1451590203,"201051344000633","219011344069620",26.32,-1.50,0,299.97,344.76,5.0,2.9,0.000,302739.5,302739.5,9484,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590207,96685.00
12/31/2015 14:30,2,0.254,ACTIVE,212.83,340.25,59.981,1451590203,"201051344000469","219011344069620",28.43,-2.00,0,300.57,345.36,7.3,5.2,0.018,303904.9,303904.9,9463,0,0,0,L,1122011218,0,121.10,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590208,96686.00
12/31/2015 14:30,2,0.172,ACTIVE,211.48,302.98,59.991,1451590203,"201051344000646","219011344069620",20.97,-2.00,0,300.87,304.18,3.7,1.6,0.000,308578.4,308578.4,14117,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590209,96687.00
12/31/2015 14:30,2,0.105,ACTIVE,211.03,300.87,59.975,1451590203,"274151322000052","219011344069620",23.52,0.00,0,298.47,303.28,2.5,0.5,0.000,590717.3,590717.3,3322,0,0,0,L,1151911521,0,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590210,96688.00
12/31/2015 14:30,2,0.223,ACTIVE,212.38,340.25,59.975,1451590203,"201051344000585","219011344069620",26.10,0.00,0,300.57,344.15,5.9,3.8,0.004,313241.4,313241.4,14113,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590211,96689.00
12/31/2015 14:30,2,0.172,ALERT,211.93,336.94,60.002,1451590203,"201051344001230","219011344069620",25.66,-0.50,0,300.57,346.26,4.5,2.4,0.000,311717.3,311717.3,14158,0,0,0,L,1122011218,0,122.01,120.88,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590212,96690.00
12/31/2015 14:30,2,0.188,ALERT,212.61,328.52,59.986,1451590203,"201051344000582","219011344069620",26.20,-2.00,0,302.07,352.27,5.0,2.9,0.000,306568.3,306568.3,14111,0,0,0,L,1122011218,0,122.01,121.55,0002,-4,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590214,96691.00
12/31/2015 14:30,2,0.285,ACTIVE,211.70,337.24,59.959,1451590203,"201051344000955","219011344069620",27.87,-0.50,0,333.03,344.15,8.1,5.8,0.018,315627.0,315627.0,14097,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590215,96692.00
12/31/2015 14:30,2,0.000,ALERT,211.25,300.57,59.959,1451590203,"274151322000094","219011344069620",43.00,-1.50,0,298.17,413.59,0.0,0.0,0.000,476323.9,476323.9,3483,0,0,0,L,1151911521,0,120.65,122.23,0002,-2,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590217,96693.00
12/31/2015 14:30,2,0.236,ALERT,212.61,305.38,59.944,1451590203,"201051344000579","219011344069620",21.59,-1.00,0,302.68,350.17,5.2,3.1,0.000,317347.3,317347.3,9465,0,0,0,L,1122011218,0,121.10,121.78,0002,-4,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590219,96694.00
12/31/2015 14:30,2,0.172,ACTIVE,211.70,303.58,59.970,1451590203,"201051344000890","219011344069620",20.32,-1.00,0,301.47,305.38,3.5,1.5,0.000,314039.9,314039.9,14165,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590220,96695.00
12/31/2015 14:30,2,0.207,ALERT,211.93,303.58,59.975,1451590203,"201051344000438","219011344069620",23.82,-1.50,0,300.87,339.04,5.0,2.9,0.000,315795.4,315795.4,14115,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590222,96696.00
12/31/2015 14:30,2,0.203,ALERT,212.16,302.37,59.954,1451590203,"201051344000417","219011344069620",16.52,-1.50,0,300.27,306.58,3.4,1.4,0.000,309966.8,309966.8,14171,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1451590224,96697.00
12/31/2015 14:30,2,0.078,ACTIVE_NO_POWER,211.48,302.07,59.954,1451590203,"274151322000083","219011344069620",23.99,-0.50,0,299.37,303.28,1.9,0.0,0.000,585118.8,585118.8,3349,0,0,0,L,1151911521,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590225,96698.00
12/31/2015 14:30,2,0.078,ACTIVE_NO_POWER,211.70,301.47,59.975,1451590203,"274151322000076","219011344069620",23.84,-0.50,0,299.07,303.28,1.9,0.0,0.000,621464.4,621464.4,3330,0,0,0,L,1151911521,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590226,96699.00
12/31/2015 14:30,2,0.225,ACTIVE,212.61,340.25,59.965,1451590203,"201051344000868","219011344069620",30.34,-1.00,0,334.24,344.76,6.9,4.8,0.018,301492.6,301492.6,9441,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590227,96700.00
12/31/2015 14:30,2,0.068,ACTIVE_NO_POWER,211.25,302.07,59.949,1451590203,"274151322000095","219011344069620",23.36,-1.00,0,299.97,303.58,1.6,0.0,0.000,614370.4,614370.4,3353,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590227,96701.00
12/31/2015 14:30,2,0.168,ACTIVE,212.38,340.85,59.954,1451590203,"201051344000988","219011344069620",27.95,-0.50,0,299.07,352.27,4.8,2.7,0.000,301701.8,301701.8,9464,0,0,0,L,1122011218,0,121.10,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590228,96702.00
12/31/2015 14:30,2,0.213,ACTIVE,211.93,338.44,59.954,1451590203,"201051344001025","219011344069620",30.20,-1.00,0,334.24,345.06,6.5,4.4,0.009,313853.4,313853.4,14105,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590229,96703.00
12/31/2015 14:30,2,0.197,ALERT,212.38,320.41,59.965,1451590203,"201051344000458","219011344069620",25.47,0.50,0,301.77,348.06,5.1,3.0,0.000,311708.5,311708.5,9472,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590231,96704.00
12/31/2015 14:30,2,0.223,ACTIVE,213.29,341.15,59.965,1451590203,"201051344000853","219011344069620",27.17,-0.50,0,313.20,376.31,6.2,4.0,0.013,308677.5,308677.5,9467,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590232,96705.00
12/31/2015 14:30,2,0.176,ACTIVE,212.16,302.98,59.959,1451590203,"201051344000685","219011344069620",22.60,-1.50,0,301.17,314.40,4.0,2.0,0.000,315346.2,315346.2,14148,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590233,96706.00
12/31/2015 14:30,2,0.207,ALERT,212.16,339.95,59.954,1451590203,"201051344000917","219011344069620",21.01,0.50,0,299.37,344.15,4.4,2.4,0.004,313023.3,313023.3,14147,0,0,0,L,1122011218,0,121.78,121.55,0002,-3,0,0,0,0,0,0,9,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590235,96707.00
12/31/2015 14:30,2,0.172,ALERT,212.16,339.65,59.996,1451590203,"201051344001145","219011344069620",26.06,-1.00,0,300.57,353.77,4.6,2.5,0.004,316094.3,316094.3,14153,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590236,96708.00
12/31/2015 14:30,2,0.262,ACTIVE,212.16,339.65,59.965,1451590203,"201051344000651","219011344069620",23.78,-1.50,0,299.97,350.47,6.3,4.2,0.000,310281.3,310281.3,14125,0,0,0,L,1122011218,0,122.23,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590237,96709.00
12/31/2015 14:30,2,0.137,ACTIVE,211.25,338.44,59.959,1451590203,"274151322000088","219011344069620",30.51,2.00,0,334.24,342.05,4.2,2.2,0.013,568321.8,568321.8,3296,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590238,96710.00
12/31/2015 14:30,2,0.008,ALERT,211.93,300.27,59.954,1451590203,"274151322000068","219011344069620",44.91,0.50,0,298.17,431.62,0.0,0.0,0.000,476254.2,476254.2,3479,0,0,0,L,1151911521,0,121.55,122.46,0002,-0,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590240,96711.00
12/31/2015 14:30,2,0.182,ACTIVE,211.93,338.44,59.959,1451590203,"201051344001135","219011344069620",29.00,-0.50,0,317.10,357.68,5.4,3.3,0.013,306810.0,306810.0,14109,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590241,96712.00
12/31/2015 14:30,2,0.182,ALERT,212.16,329.73,59.954,1451590203,"201051344000594","219011344069620",26.08,-1.00,0,301.17,341.45,4.8,2.7,0.000,312805.2,312805.2,9470,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590243,96713.00
12/31/2015 14:30,2,0.256,ACTIVE,211.93,339.34,59.949,1451590203,"201051344001203","219011344069620",20.89,-0.50,0,334.54,345.36,5.5,3.3,0.013,313197.1,313197.1,14125,0,0,0,L,1122011218,0,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590244,96714.00
12/31/2015 14:30,2,0.121,ACTIVE,211.48,336.94,59.986,1451590203,"274151322000054","219011344069620",30.08,2.50,0,334.54,341.15,3.7,1.6,0.000,580432.7,580432.7,3302,0,0,0,L,1151911521,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590245,96715.00
12/31/2015 14:30,2,0.193,ACTIVE,212.83,339.65,59.954,1451590203,"201051344000867","219011344069620",29.02,0.50,0,301.17,345.66,5.7,3.6,0.009,301894.7,301894.7,9459,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590246,96716.00
