ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 14:30,2,0.289,ACTIVE,211.93,339.65,59.954,1451590203,"201051344001093","219011344069620",30.63,0.50,0,333.33,344.76,9.0,6.7,0.022,311535.9,311535.9,14128,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590247,96717.00
12/31/2015 14:30,2,0.152,ACTIVE,212.38,340.25,59.965,1451590203,"201051344000900","219011344069620",29.94,-1.00,0,334.84,345.36,4.7,2.6,0.009,315017.7,315017.7,9436,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590248,96718.00
12/31/2015 14:30,2,0.221,ACTIVE,212.83,339.95,59.965,1451590203,"201051344000648","219011344069620",27.87,-1.50,0,300.87,347.76,6.3,4.1,0.004,308766.4,308766.4,9460,0,0,0,L,1122011218,0,121.10,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590249,96719.00
12/31/2015 14:30,2,0.227,ACTIVE,212.83,340.25,59.965,1451590203,"201051344000569","219011344069620",30.65,-0.50,0,335.44,345.06,7.1,4.9,0.018,316550.4,316550.4,9427,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590250,96720.00
12/31/2015 14:30,2,0.197,ACTIVE,212.61,339.04,59.965,1451590203,"201051344000983","219011344069620",29.50,0.00,0,333.03,347.46,5.9,3.8,0.004,311628.7,311628.7,9453,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590251,96721.00
12/31/2015 14:30,2,0.174,ACTIVE,212.61,304.18,59.959,1451590203,"201051344001158","219011344069620",20.93,-2.00,0,301.47,305.68,3.7,1.7,0.000,307032.1,307032.1,9487,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590252,96722.00
12/31/2015 14:30,2,0.270,ACTIVE,213.29,341.45,59.959,1451590203,"201051344000576","219011344069620",30.45,-0.50,0,335.14,346.86,8.3,6.1,0.018,309497.8,309497.8,9437,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590253,96723.00
12/31/2015 14:30,2,0.107,ALERT,211.48,339.34,59.954,1451590203,"274151322000087","219011344069620",27.97,2.00,0,298.17,347.46,3.0,1.0,0.004,555880.5,555880.5,3330,0,0,0,L,1151911521,0,121.55,122.01,0002,2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451590254,96724.00
12/31/2015 14:45,2,0.217,ACTIVE,213.06,340.25,59.975,1451591104,"201051344000645","219011344069620",29.92,0.00,0,337.54,362.79,6.6,4.4,0.009,309976.7,309976.7,9443,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591105,96725.00
12/31/2015 14:45,2,0.096,ACTIVE,211.48,339.34,59.975,1451591104,"274151322000085","219011344069620",29.58,1.50,0,324.02,351.37,2.9,0.9,0.000,583174.7,583174.7,3313,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591106,96726.00
12/31/2015 14:45,2,0.184,ALERT,213.29,303.58,59.986,1451591104,"201051344000633","219011344069620",22.76,-1.50,0,299.97,341.75,4.2,2.2,0.000,302740.1,302740.1,9486,0,0,0,L,1122011218,0,121.55,122.68,0002,-1,0,0,0,0,0,0,10,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591108,96727.00
12/31/2015 14:45,2,0.244,ALERT,212.83,340.55,59.949,1451591104,"201051344000469","219011344069620",26.64,-2.00,0,300.87,345.06,6.6,4.4,0.009,303906.1,303906.1,9464,0,0,0,L,1122011218,0,120.88,122.46,0002,-5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591109,96728.00
12/31/2015 14:45,2,0.160,ACTIVE,211.93,302.98,59.986,1451591104,"201051344000646","219011344069620",20.46,-1.50,0,300.87,304.48,3.4,1.3,0.000,308578.8,308578.8,14118,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591110,96729.00
12/31/2015 14:45,2,0.096,ACTIVE,211.03,300.57,59.970,1451591104,"274151322000052","219011344069620",22.36,-0.50,0,299.37,303.58,2.2,0.2,0.000,590717.4,590717.4,3323,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591111,96730.00
12/31/2015 14:45,2,0.215,ALERT,212.61,339.95,59.991,1451591104,"201051344000585","219011344069620",25.19,-0.50,0,300.87,343.25,5.5,3.4,0.004,313242.3,313242.3,14114,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591113,96731.00
12/31/2015 14:45,2,0.168,ALERT,212.38,303.58,59.991,1451591104,"201051344001230","219011344069620",22.68,-1.00,0,301.17,342.95,3.9,1.8,0.000,311717.9,311717.9,14160,0,0,0,L,1122011218,0,122.23,121.10,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591115,96732.00
12/31/2015 14:45,2,0.180,ALERT,212.83,304.18,59.986,1451591104,"201051344000582","219011344069620",23.76,-2.00,0,302.07,345.36,4.3,2.3,0.000,306569.0,306569.0,14113,0,0,0,L,1122011218,0,122.23,121.78,0002,-4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591117,96733.00
12/31/2015 14:45,2,0.252,ACTIVE,211.93,338.14,59.981,1451591104,"201051344000955","219011344069620",27.79,-0.50,0,324.62,351.67,7.1,4.9,0.013,315628.5,315628.5,14098,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591118,96734.00
12/31/2015 14:45,2,0.025,ALERT,211.48,330.93,59.981,1451591104,"274151322000094","219011344069620",16.62,-1.50,0,298.17,413.59,0.4,0.0,0.000,476323.9,476323.9,3485,0,0,0,L,1151911521,0,121.33,122.23,0002,-4,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591120,96735.00
12/31/2015 14:45,2,0.197,ALERT,212.38,305.08,60.007,1451591104,"201051344000579","219011344069620",23.38,-1.00,0,302.98,344.15,4.7,2.6,0.000,317348.1,317348.1,9467,0,0,0,L,1122011218,0,121.10,122.01,0002,-4,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591122,96736.00
12/31/2015 14:45,2,0.164,ACTIVE,212.16,303.28,59.954,1451591104,"201051344000890","219011344069620",17.26,-0.50,0,301.47,305.38,2.9,0.9,0.000,314040.2,314040.2,14166,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591123,96737.00
12/31/2015 14:45,2,0.213,ALERT,212.16,302.68,59.970,1451591104,"201051344000438","219011344069620",20.63,-2.00,0,301.47,338.74,4.5,2.4,0.000,315796.1,315796.1,14117,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591125,96738.00
12/31/2015 14:45,2,0.143,ALERT,212.61,302.07,59.986,1451591104,"201051344000417","219011344069620",31.65,-1.50,0,299.97,306.88,4.6,2.5,0.000,309967.1,309967.1,14173,0,0,0,L,1122011218,0,122.01,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1451591127,96739.00
12/31/2015 14:45,2,0.072,ACTIVE_NO_POWER,211.25,301.17,59.986,1451591104,"274151322000083","219011344069620",22.56,-0.50,0,299.97,303.28,1.6,0.0,0.000,585118.8,585118.8,3350,0,0,0,L,1151911521,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591128,96740.00
12/31/2015 14:45,2,0.068,ACTIVE_NO_POWER,211.93,300.57,59.991,1451591104,"274151322000076","219011344069620",22.40,-0.50,0,299.37,303.58,1.5,0.0,0.000,621464.4,621464.4,3331,0,0,0,L,1151911521,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591129,96741.00
12/31/2015 14:45,2,0.205,ACTIVE,212.61,340.25,59.981,1451591104,"201051344000868","219011344069620",29.16,-1.00,0,334.54,344.76,6.1,4.0,0.009,301493.7,301493.7,9442,0,0,0,L,1122011218,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591130,96742.00
12/31/2015 14:45,2,0.057,ACTIVE_NO_POWER,211.48,301.77,59.975,1451591104,"274151322000095","219011344069620",21.65,-1.50,0,300.27,303.88,1.2,0.0,0.000,614370.4,614370.4,3354,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591131,96743.00
12/31/2015 14:45,2,0.156,ALERT,212.61,334.84,59.975,1451591104,"201051344000988","219011344069620",26.50,-0.50,0,298.47,346.26,4.2,2.1,0.000,301702.4,301702.4,9465,0,0,0,L,1122011218,0,121.10,122.23,0002,-4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591133,96744.00
12/31/2015 14:45,2,0.195,ACTIVE,212.16,338.14,59.986,1451591104,"201051344001025","219011344069620",29.08,-1.00,0,322.51,352.57,5.8,3.7,0.004,313854.5,313854.5,14106,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591133,96745.00
12/31/2015 14:45,2,0.184,ALERT,212.61,304.48,59.975,1451591104,"201051344000458","219011344069620",23.16,0.00,0,301.77,345.66,4.3,2.3,0.000,311709.2,311709.2,9474,0,0,0,L,1122011218,0,121.33,122.23,0002,-3,0,0,0,0,0,0,11,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591135,96746.00
12/31/2015 14:45,2,0.211,ACTIVE,213.51,341.15,59.959,1451591104,"201051344000853","219011344069620",26.26,-1.00,0,313.50,363.09,5.7,3.5,0.004,308678.5,308678.5,9468,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591136,96747.00
12/31/2015 14:45,2,0.188,ACTIVE,212.38,302.68,59.970,1451591104,"201051344000685","219011344069620",18.03,-1.50,0,300.87,304.48,3.4,1.4,0.000,315346.7,315346.7,14149,0,0,0,L,1122011218,0,122.68,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591137,96748.00
12/31/2015 14:45,2,0.160,ALERT,212.38,302.37,59.981,1451591104,"201051344000917","219011344069620",23.18,0.00,0,299.07,368.50,3.8,1.7,0.000,313023.9,313023.9,14149,0,0,0,L,1122011218,0,121.78,121.55,0002,-3,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591139,96749.00
12/31/2015 14:45,2,0.154,ACTIVE,212.61,322.51,59.981,1451591104,"201051344001145","219011344069620",24.69,-1.00,0,300.87,346.56,3.9,1.9,0.000,316094.9,316094.9,14155,0,0,0,L,1122011218,0,122.23,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591140,96750.00
12/31/2015 14:45,2,0.250,ALERT,212.38,321.01,59.970,1451591104,"201051344000651","219011344069620",22.44,-2.00,0,300.27,343.85,5.7,3.6,0.000,310282.3,310282.3,14126,0,0,0,L,1122011218,0,122.46,120.88,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591142,96751.00
12/31/2015 14:45,2,0.117,ACTIVE,211.25,338.14,59.965,1451591104,"274151322000088","219011344069620",30.30,2.00,0,335.14,342.05,3.6,1.6,0.009,568322.3,568322.3,3297,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591143,96752.00
12/31/2015 14:45,2,0.006,ALERT,211.93,300.27,59.970,1451591104,"274151322000068","219011344069620",44.57,0.00,0,297.87,431.62,0.0,0.0,0.000,476254.2,476254.2,3481,0,0,0,L,1151911521,0,121.55,122.46,0002,-0,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591144,96753.00
12/31/2015 14:45,2,0.166,ALERT,212.16,337.84,59.954,1451591104,"201051344001135","219011344069620",27.99,-0.50,0,301.47,342.05,4.7,2.6,0.004,306810.8,306810.8,14110,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591146,96754.00
12/31/2015 14:45,2,0.168,ALERT,212.16,305.08,60.007,1451591104,"201051344000594","219011344069620",23.20,-1.00,0,300.87,349.26,4.0,1.9,0.000,312805.9,312805.9,9472,0,0,0,L,1122011218,0,121.10,121.78,0002,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591148,96755.00
12/31/2015 14:45,2,0.234,ACTIVE,212.38,338.74,59.981,1451591104,"201051344001203","219011344069620",20.71,-1.00,0,327.02,352.57,5.0,2.9,0.009,313197.9,313197.9,14126,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591149,96756.00
12/31/2015 14:45,2,0.104,ACTIVE,211.48,339.04,59.975,1451591104,"274151322000054","219011344069620",29.70,2.00,0,335.44,341.45,3.1,1.1,0.000,580433.1,580433.1,3303,0,0,0,L,1151911521,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591150,96757.00
12/31/2015 14:45,2,0.174,ALERT,213.29,340.55,59.981,1451591104,"201051344000867","219011344069620",28.01,0.50,0,300.87,343.55,5.0,2.9,0.000,301895.6,301895.6,9460,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591152,96758.00
12/31/2015 14:45,2,0.268,ACTIVE,212.38,339.04,59.970,1451591104,"201051344001093","219011344069620",29.28,0.50,0,333.33,344.45,8.0,5.8,0.013,311537.5,311537.5,14129,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591153,96759.00
12/31/2015 14:45,2,0.148,ACTIVE,212.83,340.85,59.981,1451591104,"201051344000900","219011344069620",25.37,-1.00,0,331.83,348.66,3.9,1.8,0.009,315018.3,315018.3,9437,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591154,96760.00
12/31/2015 14:45,2,0.201,ALERT,213.06,340.85,60.023,1451591104,"201051344000648","219011344069620",27.49,-1.50,0,301.47,343.85,5.6,3.5,0.004,308767.4,308767.4,9461,0,0,0,L,1122011218,0,121.10,122.23,0002,-4,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591156,96761.00
12/31/2015 14:45,2,0.211,ACTIVE,213.06,340.85,59.991,1451591104,"201051344000569","219011344069620",29.36,-0.50,0,334.54,345.96,6.3,4.2,0.009,316551.6,316551.6,9428,0,0,0,L,1122011218,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591157,96762.00
12/31/2015 14:45,2,0.178,ACTIVE,212.83,339.95,59.981,1451591104,"201051344000983","219011344069620",28.47,-0.50,0,317.40,357.98,5.2,3.0,0.004,311629.6,311629.6,9454,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591157,96763.00
12/31/2015 14:45,2,0.154,ACTIVE,212.61,304.18,59.975,1451591104,"201051344001158","219011344069620",20.65,-2.00,0,301.77,308.09,3.2,1.2,0.000,307032.5,307032.5,9488,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591158,96764.00
12/31/2015 14:45,2,0.248,ACTIVE,213.29,341.75,59.965,1451591104,"201051344000576","219011344069620",29.32,0.00,0,335.74,346.56,7.4,5.2,0.009,309499.3,309499.3,9438,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591159,96765.00
12/31/2015 14:45,2,0.098,ALERT,211.70,300.57,59.975,1451591104,"274151322000087","219011344069620",23.30,2.00,0,298.17,340.85,2.3,0.3,0.000,555880.7,555880.7,3332,0,0,0,L,1151911521,0,121.55,122.23,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451591161,96766.00
12/31/2015 15:00,2,0.256,ACTIVE,213.51,354.97,59.975,1451592004,"201051344000645","219011344069620",33.02,0.00,0,319.51,357.38,8.6,6.4,0.027,309977.9,309977.9,9444,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592005,96767.00
12/31/2015 15:00,2,0.127,ALERT,211.93,338.44,59.975,1451592004,"274151322000085","219011344069620",30.18,2.00,0,299.97,346.86,3.9,1.8,0.000,583175.0,583175.0,3314,0,0,0,L,1151911521,0,122.23,122.01,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592007,96768.00
12/31/2015 15:00,2,0.211,ACTIVE,213.51,343.55,59.959,1451592004,"201051344000633","219011344069620",27.23,-1.50,0,300.57,353.77,5.9,3.7,0.000,302740.7,302740.7,9488,0,0,0,L,1122011218,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592007,96769.00
12/31/2015 15:00,2,0.283,ACTIVE,213.06,341.15,59.986,1451592004,"201051344000469","219011344069620",27.81,-2.00,0,300.87,345.96,8.0,5.8,0.013,303907.3,303907.3,9466,0,0,0,L,1122011218,0,121.10,122.68,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592008,96770.00
12/31/2015 15:00,2,0.182,ACTIVE,212.38,303.58,59.933,1451592004,"201051344000646","219011344069620",21.83,-2.00,0,300.57,304.48,4.0,2.0,0.000,308579.1,308579.1,14119,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592009,96771.00
12/31/2015 15:00,2,0.115,ACTIVE,211.25,332.13,59.975,1451592004,"274151322000052","219011344069620",26.32,0.00,0,299.07,337.84,3.0,1.0,0.000,590717.4,590717.4,3324,0,0,0,L,1151911521,0,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592010,96772.00
12/31/2015 15:00,2,0.238,ACTIVE,212.83,340.25,59.986,1451592004,"201051344000585","219011344069620",27.61,0.00,0,300.27,344.45,6.7,4.5,0.013,313243.1,313243.1,14116,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592011,96773.00
12/31/2015 15:00,2,0.182,ACTIVE,212.83,339.04,59.981,1451592004,"201051344001230","219011344069620",26.68,-0.50,0,301.47,354.07,5.0,2.9,0.000,311718.4,311718.4,14162,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592012,96774.00
12/31/2015 15:00,2,0.197,ALERT,213.29,340.25,59.975,1451592004,"201051344000582","219011344069620",28.09,-2.00,0,302.07,354.07,5.7,3.6,0.000,306569.7,306569.7,14115,0,0,0,L,1122011218,0,122.46,121.78,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592014,96775.00
12/31/2015 15:00,2,0.283,ALERT,212.38,339.34,59.986,1451592004,"201051344000955","219011344069620",31.21,-0.50,0,300.57,342.95,9.0,6.7,0.022,315629.7,315629.7,14099,0,0,0,L,1122011218,0,121.78,121.55,0002,-3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592016,96776.00
12/31/2015 15:00,2,0.000,ALERT,211.70,300.57,59.975,1451592004,"274151322000094","219011344069620",43.50,-2.00,0,298.77,413.89,0.0,0.0,0.000,476323.9,476323.9,3487,0,0,0,L,1151911521,0,121.33,122.46,0002,-3,0,0,0,0,0,0,227,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1451592018,96777.00
12/31/2015 15:00,2,0.227,ACTIVE,213.06,341.15,60.023,1451592004,"201051344000579","219011344069620",27.45,-1.00,0,302.98,360.99,6.3,4.2,0.004,317348.8,317348.8,9469,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592019,96778.00
12/31/2015 15:00,2,0.184,ALERT,212.38,303.58,59.975,1451592004,"201051344000890","219011344069620",22.56,-1.00,0,301.47,305.68,4.2,2.1,0.000,314040.6,314040.6,14167,0,0,0,L,1122011218,0,122.23,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1451592021,96779.00
12/31/2015 15:00,2,0.248,ACTIVE,212.61,324.32,59.986,1451592004,"201051344000438","219011344069620",22.84,-2.00,0,300.87,339.04,5.8,3.6,0.000,315796.7,315796.7,14119,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592022,96780.00
12/31/2015 15:00,2,0.215,ALERT,212.83,302.68,59.970,1451592004,"201051344000417","219011344069620",20.16,-1.50,0,300.27,304.48,4.4,2.4,0.000,309967.7,309967.7,14175,0,0,0,L,1122011218,0,122.01,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451592023,96781.00
12/31/2015 15:00,2,0.086,ACTIVE,211.70,335.14,59.975,1451592004,"274151322000083","219011344069620",28.17,0.00,0,299.37,339.04,2.5,0.5,0.000,585118.8,585118.8,3351,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592024,96782.00
12/31/2015 15:00,2,0.088,ACTIVE,212.38,334.24,59.965,1451592004,"274151322000076","219011344069620",28.47,-0.50,0,299.37,339.95,2.6,0.6,0.000,621464.4,621464.4,3332,0,0,0,L,1151911521,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592025,96783.00
12/31/2015 15:00,2,0.250,ACTIVE,213.06,349.86,59.981,1451592004,"201051344000868","219011344069620",32.48,-1.00,0,313.80,361.89,8.3,6.1,0.022,301494.8,301494.8,9443,0,0,0,L,1122011218,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592026,96784.00
12/31/2015 15:00,2,0.080,ACTIVE,211.70,304.48,59.975,1451592004,"274151322000095","219011344069620",24.63,-1.50,0,300.27,305.08,2.0,0.1,0.000,614370.4,614370.4,3355,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592027,96785.00
12/31/2015 15:00,2,0.205,ALERT,212.61,342.05,59.981,1451592004,"201051344000988","219011344069620",25.84,-0.50,0,299.67,355.28,5.4,3.3,0.009,301703.0,301703.0,9467,0,0,0,L,1122011218,0,121.10,122.23,0002,-4,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592029,96786.00
12/31/2015 15:00,2,0.240,ALERT,212.38,349.26,59.970,1451592004,"201051344001025","219011344069620",32.46,-1.00,0,300.27,352.87,7.9,5.7,0.022,313855.5,313855.5,14107,0,0,0,L,1122011218,0,122.01,121.55,0002,-3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592031,96787.00
12/31/2015 15:00,2,0.219,ALERT,212.83,340.25,59.981,1451592004,"201051344000458","219011344069620",28.23,0.50,0,302.68,358.88,6.2,4.1,0.004,311709.8,311709.8,9476,0,0,0,L,1122011218,0,121.55,122.23,0002,-3,0,0,0,0,0,0,5,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592033,96788.00
12/31/2015 15:00,2,0.246,ALERT,213.51,342.65,59.981,1451592004,"201051344000853","219011344069620",29.44,-1.00,0,302.07,345.36,7.3,5.2,0.018,308679.4,308679.4,9469,0,0,0,L,1122011218,0,122.01,122.46,0002,-1,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592034,96789.00
12/31/2015 15:00,2,0.193,ACTIVE,213.06,333.03,59.965,1451592004,"201051344000685","219011344069620",25.68,-1.50,0,300.27,339.34,5.1,3.0,0.000,315347.1,315347.1,14150,0,0,0,L,1122011218,0,122.91,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592035,96790.00
12/31/2015 15:00,2,0.189,ALERT,212.83,340.25,59.986,1451592004,"201051344000917","219011344069620",28.05,0.00,0,299.67,363.09,5.4,3.3,0.009,313024.5,313024.5,14151,0,0,0,L,1122011218,0,122.01,121.55,0002,-4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592037,96791.00
12/31/2015 15:00,2,0.178,ALERT,212.83,339.95,60.007,1451592004,"201051344001145","219011344069620",29.12,-1.00,0,301.17,354.07,5.3,3.2,0.009,316095.4,316095.4,14156,0,0,0,L,1122011218,0,122.23,121.33,0002,-1,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592039,96792.00
12/31/2015 15:00,2,0.273,ALERT,212.61,339.65,59.933,1451592004,"201051344000651","219011344069620",25.68,-2.00,0,299.67,349.26,7.1,4.9,0.009,310283.2,310283.2,14128,0,0,0,L,1122011218,0,122.46,121.10,0002,-4,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592041,96793.00
12/31/2015 15:00,2,0.164,ACTIVE,211.48,339.34,59.970,1451592004,"274151322000088","219011344069620",31.23,2.00,0,335.14,342.35,5.2,3.1,0.018,568322.8,568322.8,3298,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592042,96794.00
12/31/2015 15:00,2,0.064,ALERT,212.38,338.44,59.975,1451592004,"274151322000068","219011344069620",29.36,0.50,0,298.47,431.92,1.9,0.0,0.022,476254.2,476254.2,3483,0,0,0,L,1151911521,0,122.23,122.46,0002,-0,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592043,96795.00
12/31/2015 15:00,2,0.203,ACTIVE,212.38,338.14,59.981,1451592004,"201051344001135","219011344069620",30.28,-1.00,0,300.87,342.65,6.3,4.1,0.013,306811.5,306811.5,14112,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592044,96796.00
12/31/2015 15:00,2,0.203,ALERT,212.38,339.95,59.975,1451592004,"201051344000594","219011344069620",27.00,-1.00,0,302.37,345.96,5.6,3.5,0.004,312806.4,312806.4,9474,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592046,96797.00
12/31/2015 15:00,2,0.227,ALERT,212.83,339.34,59.981,1451592004,"201051344001203","219011344069620",28.92,-0.50,0,300.57,360.69,6.7,4.5,0.013,313198.7,313198.7,14127,0,0,0,L,1122011218,0,122.68,121.10,0002,-3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592048,96798.00
12/31/2015 15:00,2,0.143,ACTIVE,211.48,339.34,59.970,1451592004,"274151322000054","219011344069620",30.59,2.00,0,324.62,348.96,4.4,2.3,0.013,580433.4,580433.4,3304,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592049,96799.00
12/31/2015 15:00,2,0.213,ACTIVE,213.06,341.15,59.996,1451592004,"201051344000867","219011344069620",30.43,0.50,0,301.47,357.38,6.6,4.5,0.013,301896.4,301896.4,9462,0,0,0,L,1122011218,0,121.78,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592050,96800.00
12/31/2015 15:00,2,0.311,ACTIVE,212.38,353.17,59.981,1451592004,"201051344001093","219011344069620",32.78,0.50,0,317.40,357.38,10.3,8.0,0.027,311539.1,311539.1,14130,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592051,96801.00
12/31/2015 15:00,2,0.176,ALERT,212.61,341.15,59.933,1451592004,"201051344000900","219011344069620",31.39,-1.00,0,301.77,344.76,5.6,3.5,0.022,315018.9,315018.9,9438,0,0,0,L,1122011218,0,121.55,122.01,0002,-4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592053,96802.00
12/31/2015 15:00,2,0.236,ACTIVE,212.83,340.55,59.954,1451592004,"201051344000648","219011344069620",29.76,-1.50,0,301.77,355.88,7.2,5.0,0.013,308768.3,308768.3,9463,0,0,0,L,1122011218,0,121.10,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592053,96803.00
12/31/2015 15:00,2,0.252,ALERT,212.83,341.15,59.965,1451592004,"201051344000569","219011344069620",31.57,-0.50,0,303.28,348.66,8.1,5.9,0.022,316552.8,316552.8,9429,0,0,0,L,1122011218,0,121.10,122.23,0002,-3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592055,96804.00
12/31/2015 15:00,2,0.232,ALERT,212.61,340.55,59.970,1451592004,"201051344000983","219011344069620",27.91,-0.50,0,302.68,344.45,6.6,4.4,0.018,311630.4,311630.4,9455,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592057,96805.00
12/31/2015 15:00,2,0.168,ALERT,212.83,340.85,59.970,1451592004,"201051344001158","219011344069620",26.32,-2.00,0,302.07,350.47,4.5,2.4,0.000,307032.9,307032.9,9489,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592059,96806.00
12/31/2015 15:00,2,0.285,ACTIVE,213.06,342.05,59.954,1451592004,"201051344000576","219011344069620",31.55,-0.50,0,315.90,360.38,9.2,6.9,0.022,309500.7,309500.7,9439,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592060,96807.00
12/31/2015 15:00,2,0.117,ACTIVE,211.70,339.34,59.965,1451592004,"274151322000087","219011344069620",29.00,2.00,0,298.47,354.67,3.5,1.4,0.009,555880.9,555880.9,3334,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592061,96808.00
12/31/2015 15:15,2,0.252,ACTIVE,213.29,348.66,59.954,1451592903,"201051344000645","219011344069620",32.40,0.50,0,338.74,366.70,8.3,6.1,0.022,309979.5,309979.5,9445,0,0,0,L,1122011218,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592904,96809.00
12/31/2015 15:15,2,0.123,ACTIVE,211.70,339.65,59.975,1451592903,"274151322000085","219011344069620",30.53,2.00,0,336.64,342.95,3.8,1.7,0.009,583175.5,583175.5,3316,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592905,96810.00
12/31/2015 15:15,2,0.205,ALERT,213.51,343.55,59.917,1451592903,"201051344000633","219011344069620",27.51,-1.00,0,300.87,345.66,5.7,3.6,0.000,302741.7,302741.7,9489,0,0,0,L,1122011218,0,121.78,122.46,0002,-2,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592907,96811.00
12/31/2015 15:15,2,0.258,ACTIVE,213.06,341.75,59.944,1451592903,"201051344000469","219011344069620",30.28,-2.00,0,322.51,355.88,8.0,5.7,0.018,303908.8,303908.8,9467,0,0,0,L,1122011218,0,120.88,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592908,96812.00
12/31/2015 15:15,2,0.193,ACTIVE,212.38,303.88,60.002,1451592903,"201051344000646","219011344069620",21.13,-1.50,0,301.17,305.38,4.2,2.1,0.000,308579.6,308579.6,14120,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592909,96813.00
12/31/2015 15:15,2,0.113,ALERT,211.03,323.41,59.938,1451592903,"274151322000052","219011344069620",25.60,1.00,0,299.67,346.86,2.9,0.9,0.000,590717.7,590717.7,3325,0,0,0,L,1151911521,0,121.10,122.01,0002,0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592910,96814.00
12/31/2015 15:15,2,0.232,ACTIVE,213.06,340.55,59.954,1451592903,"201051344000585","219011344069620",27.61,-0.50,0,325.52,351.07,6.5,4.4,0.013,313244.3,313244.3,14117,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592911,96815.00
12/31/2015 15:15,2,0.221,ALERT,212.61,339.04,59.949,1451592903,"201051344001230","219011344069620",22.68,-0.50,0,301.77,343.25,5.1,3.0,0.000,311719.1,311719.1,14163,0,0,0,L,1122011218,0,122.23,121.10,0002,-4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592913,96816.00
12/31/2015 15:15,2,0.236,ACTIVE,213.29,340.55,59.959,1451592903,"201051344000582","219011344069620",23.80,-2.00,0,302.07,344.45,5.7,3.6,0.000,306570.6,306570.6,14117,0,0,0,L,1122011218,0,122.46,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592914,96817.00
12/31/2015 15:15,2,0.291,ACTIVE,212.38,339.34,59.938,1451592903,"201051344000955","219011344069620",29.76,-0.50,0,333.33,352.87,8.8,6.6,0.027,315631.5,315631.5,14101,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592915,96818.00
12/31/2015 15:15,2,0.000,ALERT,211.48,301.17,59.954,1451592903,"274151322000094","219011344069620",43.40,-2.00,0,298.77,413.29,0.0,0.0,0.000,476323.9,476323.9,3489,0,0,0,L,1151911521,0,121.33,122.46,0002,-3,0,0,0,0,0,0,255,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592917,96819.00
12/31/2015 15:15,2,0.215,ALERT,213.06,342.05,59.954,1451592903,"201051344000579","219011344069620",27.47,-0.50,0,303.88,345.96,6.0,3.9,0.004,317349.8,317349.8,9470,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592919,96820.00
12/31/2015 15:15,2,0.180,ACTIVE,212.16,304.18,59.949,1451592903,"201051344000890","219011344069620",22.03,-1.00,0,301.47,306.28,4.0,2.0,0.000,314041.1,314041.1,14169,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592920,96821.00
12/31/2015 15:15,2,0.209,ALERT,212.83,340.85,59.954,1451592903,"201051344000438","219011344069620",27.55,-1.50,0,301.47,345.66,5.9,3.7,0.000,315797.7,315797.7,14120,0,0,0,L,1122011218,0,122.46,121.33,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592922,96822.00
12/31/2015 15:15,2,0.215,ACTIVE,212.61,302.68,59.954,1451592903,"201051344000417","219011344069620",19.30,-1.50,0,300.57,304.78,4.2,2.2,0.000,309968.3,309968.3,14177,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592923,96823.00
12/31/2015 15:15,2,0.086,ALERT,211.93,318.91,59.959,1451592903,"274151322000083","219011344069620",25.47,1.00,0,300.57,347.16,2.2,0.2,0.000,585118.9,585118.9,3352,0,0,0,L,1151911521,0,121.78,122.01,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592925,96824.00
12/31/2015 15:15,2,0.086,ALERT,211.93,302.37,59.965,1451592903,"274151322000076","219011344069620",24.65,0.50,0,300.27,347.76,2.1,0.2,0.000,621464.5,621464.5,3333,0,0,0,L,1151911521,0,121.78,122.23,0002,-0,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592926,96825.00
12/31/2015 15:15,2,0.244,ACTIVE,213.06,341.75,59.975,1451592903,"201051344000868","219011344069620",31.55,-1.00,0,337.54,363.09,7.8,5.6,0.027,301496.3,301496.3,9444,0,0,0,L,1122011218,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592927,96826.00
12/31/2015 15:15,2,0.076,ALERT,211.48,303.28,59.922,1451592903,"274151322000095","219011344069620",24.49,-1.00,0,301.47,339.04,1.9,0.0,0.000,614370.4,614370.4,3356,0,0,0,L,1151911521,0,121.78,122.01,0002,-1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592929,96827.00
12/31/2015 15:15,2,0.180,ACTIVE,212.83,342.35,59.991,1451592903,"201051344000988","219011344069620",28.90,-0.50,0,299.97,345.66,5.3,3.2,0.000,301703.8,301703.8,9469,0,0,0,L,1122011218,0,121.10,122.46,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592930,96828.00
12/31/2015 15:15,2,0.229,ACTIVE,212.38,339.04,59.970,1451592903,"201051344001025","219011344069620",31.35,-1.00,0,335.14,361.89,7.3,5.1,0.013,313856.9,313856.9,14109,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592931,96829.00
12/31/2015 15:15,2,0.209,ACTIVE,212.83,340.85,59.944,1451592903,"201051344000458","219011344069620",27.87,0.50,0,302.68,343.25,5.9,3.8,0.000,311710.8,311710.8,9478,0,0,0,L,1122011218,0,121.33,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592932,96830.00
12/31/2015 15:15,2,0.260,ACTIVE,213.51,342.65,59.959,1451592903,"201051344000853","219011344069620",25.78,-1.00,0,336.94,347.76,6.8,4.7,0.013,308680.7,308680.7,9471,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592933,96831.00
12/31/2015 15:15,2,0.180,ALERT,213.06,326.42,59.928,1451592903,"201051344000685","219011344069620",25.86,-1.00,0,300.87,350.47,4.7,2.6,0.000,315347.8,315347.8,14151,0,0,0,L,1122011218,0,123.14,121.55,0002,-4,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592935,96832.00
12/31/2015 15:15,2,0.217,ACTIVE,213.06,340.25,59.965,1451592903,"201051344000917","219011344069620",23.62,0.50,0,299.97,344.76,5.2,3.1,0.004,313025.3,313025.3,14153,0,0,0,L,1122011218,0,122.23,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592936,96833.00
12/31/2015 15:15,2,0.197,ACTIVE,212.83,340.55,59.965,1451592903,"201051344001145","219011344069620",25.11,-1.00,0,301.47,344.45,5.0,2.9,0.004,316096.2,316096.2,14158,0,0,0,L,1122011218,0,122.23,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592937,96834.00
12/31/2015 15:15,2,0.271,ACTIVE,212.83,340.25,59.959,1451592903,"201051344000651","219011344069620",25.03,-2.00,0,300.57,345.06,6.9,4.7,0.004,310284.4,310284.4,14130,0,0,0,L,1122011218,0,122.68,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592938,96835.00
12/31/2015 15:15,2,0.158,ACTIVE,211.03,339.34,59.965,1451592903,"274151322000088","219011344069620",31.09,2.00,0,335.44,348.66,5.0,2.9,0.009,568323.5,568323.5,3299,0,0,0,L,1151911521,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592939,96836.00
12/31/2015 15:15,2,0.008,ALERT,212.38,301.17,59.981,1451592903,"274151322000068","219011344069620",45.30,0.50,0,298.47,431.92,0.0,0.0,0.000,476254.2,476254.2,3485,0,0,0,L,1151911521,0,122.01,122.46,0002,-0,0,0,0,0,0,0,255,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592940,96837.00
12/31/2015 15:15,2,0.199,ACTIVE,212.38,338.44,59.959,1451592903,"201051344001135","219011344069620",30.04,-1.00,0,333.93,343.55,6.1,4.0,0.009,306812.5,306812.5,14113,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592941,96838.00
12/31/2015 15:15,2,0.227,ACTIVE,212.61,331.83,59.965,1451592903,"201051344000594","219011344069620",22.76,-0.50,0,302.07,345.06,5.2,3.1,0.000,312807.3,312807.3,9476,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592942,96839.00
12/31/2015 15:15,2,0.213,ACTIVE,212.83,339.65,59.975,1451592903,"201051344001203","219011344069620",29.48,-1.00,0,333.63,351.37,6.4,4.3,0.013,313199.8,313199.8,14129,0,0,0,L,1122011218,0,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592943,96840.00
12/31/2015 15:15,2,0.139,ACTIVE,211.48,340.25,59.933,1451592903,"274151322000054","219011344069620",30.67,2.00,0,335.44,342.95,4.3,2.3,0.009,580434.0,580434.0,3305,0,0,0,L,1151911521,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592944,96841.00
12/31/2015 15:15,2,0.211,ACTIVE,213.29,341.15,59.965,1451592903,"201051344000867","219011344069620",30.26,0.50,0,319.81,358.28,6.5,4.3,0.013,301897.5,301897.5,9463,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592945,96842.00
12/31/2015 15:15,2,0.305,ACTIVE,212.61,349.26,59.965,1451592903,"201051344001093","219011344069620",32.34,0.50,0,335.44,360.99,10.0,7.8,0.027,311541.1,311541.1,14131,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592946,96843.00
12/31/2015 15:15,2,0.174,ACTIVE,212.61,341.75,59.959,1451592903,"201051344000900","219011344069620",31.29,-1.00,0,334.84,354.07,5.6,3.4,0.027,315019.8,315019.8,9440,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592947,96844.00
12/31/2015 15:15,2,0.234,ACTIVE,213.06,341.45,59.959,1451592903,"201051344000648","219011344069620",29.72,-1.50,0,311.69,364.29,7.1,4.9,0.013,308769.6,308769.6,9464,0,0,0,L,1122011218,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592948,96845.00
12/31/2015 15:15,2,0.250,ACTIVE,212.83,341.45,59.938,1451592903,"201051344000569","219011344069620",31.53,-0.50,0,336.04,356.18,8.1,5.8,0.022,316554.3,316554.3,9431,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592949,96846.00
12/31/2015 15:15,2,0.219,ACTIVE,212.83,340.55,59.959,1451592903,"201051344000983","219011344069620",29.84,0.00,0,334.24,347.16,6.7,4.5,0.018,311631.6,311631.6,9457,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592950,96847.00
12/31/2015 15:15,2,0.170,ACTIVE,213.06,340.85,59.928,1451592903,"201051344001158","219011344069620",25.74,-2.00,0,301.77,362.19,4.5,2.4,0.000,307033.5,307033.5,9491,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592950,96848.00
12/31/2015 15:15,2,0.297,ACTIVE,213.29,342.65,59.965,1451592903,"201051344000576","219011344069620",30.65,-0.50,0,335.74,355.58,9.2,7.0,0.027,309502.5,309502.5,9440,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592951,96849.00
12/31/2015 15:15,2,0.117,ACTIVE,211.70,339.04,59.959,1451592903,"274151322000087","219011344069620",29.04,2.50,0,316.80,356.18,3.4,1.4,0.000,555881.3,555881.3,3335,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451592952,96850.00
12/31/2015 15:30,2,0.236,ACTIVE,213.74,342.65,59.965,1451593803,"201051344000645","219011344069620",30.95,0.00,0,338.14,364.59,7.5,5.3,0.013,309980.9,309980.9,9446,0,0,0,L,1122011218,0,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593804,96851.00
12/31/2015 15:30,2,0.145,ACTIVE,211.93,339.65,59.965,1451593803,"274151322000085","219011344069620",30.81,1.50,0,336.94,343.25,4.5,2.5,0.013,583176.1,583176.1,3317,0,0,0,L,1151911521,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593805,96852.00
12/31/2015 15:30,2,0.188,ALERT,213.51,333.03,59.959,1451593803,"201051344000633","219011344069620",26.70,-1.00,0,301.47,347.16,5.1,3.0,0.000,302742.5,302742.5,9491,0,0,0,L,1122011218,0,121.78,122.68,0002,-2,0,0,0,0,0,0,7,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593807,96853.00
12/31/2015 15:30,2,0.260,ACTIVE,213.29,341.45,59.965,1451593803,"201051344000469","219011344069620",27.55,-2.00,0,322.81,355.88,7.3,5.1,0.013,303910.2,303910.2,9468,0,0,0,L,1122011218,0,121.10,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593808,96854.00
12/31/2015 15:30,2,0.178,ACTIVE,212.83,304.18,59.970,1451593803,"201051344000646","219011344069620",20.48,-2.00,0,301.47,305.38,3.7,1.7,0.000,308580.1,308580.1,14121,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593809,96855.00
12/31/2015 15:30,2,0.105,ALERT,211.70,301.77,59.954,1451593803,"274151322000052","219011344069620",23.60,0.00,0,299.67,339.04,2.5,0.5,0.000,590717.9,590717.9,3327,0,0,0,L,1151911521,0,121.10,122.23,0002,0,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593810,96856.00
12/31/2015 15:30,2,0.227,ACTIVE,213.29,340.85,59.959,1451593803,"201051344000585","219011344069620",26.54,-0.50,0,321.01,355.88,6.1,4.0,0.000,313245.3,313245.3,14118,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593811,96857.00
12/31/2015 15:30,2,0.215,ACTIVE,213.06,324.02,59.959,1451593803,"201051344001230","219011344069620",21.39,-1.00,0,301.77,341.75,4.7,2.6,0.000,311719.8,311719.8,14165,0,0,0,L,1122011218,0,122.68,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593812,96858.00
12/31/2015 15:30,2,0.230,ALERT,213.51,341.15,59.938,1451593803,"201051344000582","219011344069620",21.69,-2.00,0,301.77,372.41,5.1,3.0,0.000,306571.4,306571.4,14118,0,0,0,L,1122011218,0,122.46,122.01,0002,-4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593814,96859.00
12/31/2015 15:30,2,0.285,ACTIVE,212.61,339.34,59.965,1451593803,"201051344000955","219011344069620",27.85,-1.00,0,333.93,345.66,8.1,5.9,0.018,315633.0,315633.0,14102,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593815,96860.00
