ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 15:30,2,0.000,ALERT,211.48,300.27,59.959,1451593803,"274151322000094","219011344069620",43.10,-2.00,0,299.67,412.38,0.0,0.0,0.000,476323.9,476323.9,3491,0,0,0,L,1151911521,0,121.10,122.46,0002,-3,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593817,96861.00
12/31/2015 15:30,2,0.203,ALERT,213.29,333.63,59.959,1451593803,"201051344000579","219011344069620",26.40,-0.50,0,303.58,347.16,5.5,3.4,0.000,317350.7,317350.7,9472,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593819,96862.00
12/31/2015 15:30,2,0.172,ACTIVE,212.61,304.48,59.965,1451593803,"201051344000890","219011344069620",20.32,-1.00,0,302.07,306.58,3.6,1.5,0.000,314041.5,314041.5,14170,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593820,96863.00
12/31/2015 15:30,2,0.203,ALERT,212.83,304.48,59.986,1451593803,"201051344000438","219011344069620",24.19,-2.00,0,301.47,345.96,5.0,2.9,0.000,315798.5,315798.5,14122,0,0,0,L,1122011218,0,122.46,121.55,0002,-2,0,0,0,0,0,0,5,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593821,96864.00
12/31/2015 15:30,2,0.205,ACTIVE,213.06,303.58,59.928,1451593803,"201051344000417","219011344069620",16.48,-1.50,0,300.87,305.08,3.4,1.4,0.000,309968.7,309968.7,14178,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593822,96865.00
12/31/2015 15:30,2,0.078,ALERT,211.70,302.68,59.965,1451593803,"274151322000083","219011344069620",23.93,0.00,0,299.97,339.65,1.9,0.0,0.000,585118.9,585118.9,3354,0,0,0,L,1151911521,0,121.78,122.23,0002,-3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593824,96866.00
12/31/2015 15:30,2,0.078,ALERT,212.38,302.07,59.965,1451593803,"274151322000076","219011344069620",23.78,-0.50,0,300.57,341.15,1.9,0.0,0.000,621464.5,621464.5,3335,0,0,0,L,1151911521,0,122.01,122.68,0002,-0,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593826,96867.00
12/31/2015 15:30,2,0.227,ACTIVE,213.29,341.15,59.970,1451593803,"201051344000868","219011344069620",30.47,-1.00,0,336.04,348.06,7.0,4.8,0.013,301497.6,301497.6,9445,0,0,0,L,1122011218,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593827,96868.00
12/31/2015 15:30,2,0.066,ACTIVE_NO_POWER,211.93,302.98,59.959,1451593803,"274151322000095","219011344069620",23.46,-1.50,0,301.77,305.08,1.6,0.0,0.000,614370.4,614370.4,3358,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593828,96869.00
12/31/2015 15:30,2,0.174,ALERT,212.83,341.75,59.996,1451593803,"201051344000988","219011344069620",27.19,-0.50,0,300.87,345.36,4.8,2.7,0.004,301704.5,301704.5,9470,0,0,0,L,1122011218,0,121.10,122.46,0002,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593830,96870.00
12/31/2015 15:30,2,0.213,ACTIVE,213.06,339.65,59.970,1451593803,"201051344001025","219011344069620",30.36,-1.00,0,334.84,347.16,6.6,4.4,0.013,313858.1,313858.1,14110,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593831,96871.00
12/31/2015 15:30,2,0.197,ALERT,213.29,325.22,59.970,1451593803,"201051344000458","219011344069620",25.82,1.00,0,303.28,350.47,5.2,3.1,0.000,311711.7,311711.7,9479,0,0,0,L,1122011218,0,121.78,122.46,0002,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593833,96872.00
12/31/2015 15:30,2,0.234,ACTIVE,213.96,342.35,60.018,1451593803,"201051344000853","219011344069620",26.38,-0.50,0,328.22,355.58,6.2,4.1,0.013,308681.8,308681.8,9472,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593834,96873.00
12/31/2015 15:30,2,0.172,ALERT,213.51,304.78,59.991,1451593803,"201051344000685","219011344069620",23.42,-1.50,0,300.87,339.95,4.1,2.0,0.000,315348.4,315348.4,14153,0,0,0,L,1122011218,0,123.14,121.78,0002,-4,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593835,96874.00
12/31/2015 15:30,2,0.207,ALERT,213.29,328.52,59.928,1451593803,"201051344000917","219011344069620",22.54,0.00,0,299.97,344.76,4.8,2.7,0.000,313026.0,313026.0,14154,0,0,0,L,1122011218,0,122.23,122.01,0002,-4,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593837,96875.00
12/31/2015 15:30,2,0.168,ALERT,213.51,340.85,60.002,1451593803,"201051344001145","219011344069620",26.56,-1.00,0,301.47,344.15,4.5,2.5,0.004,316096.9,316096.9,14159,0,0,0,L,1122011218,0,122.46,121.55,0002,-1,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593839,96876.00
12/31/2015 15:30,2,0.244,ALERT,213.29,341.15,59.991,1451593803,"201051344000651","219011344069620",25.35,-2.00,0,301.17,345.06,6.3,4.1,0.004,310285.5,310285.5,14131,0,0,0,L,1122011218,0,122.91,121.33,0002,-4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593841,96877.00
12/31/2015 15:30,2,0.139,ACTIVE,211.48,339.04,59.938,1451593803,"274151322000088","219011344069620",30.63,2.00,0,336.04,343.55,4.4,2.3,0.013,568324.2,568324.2,3300,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593842,96878.00
12/31/2015 15:30,2,0.006,ALERT,212.38,301.17,59.949,1451593803,"274151322000068","219011344069620",45.03,0.00,0,299.67,431.62,0.0,0.0,0.000,476254.2,476254.2,3487,0,0,0,L,1151911521,0,122.23,122.68,0002,-0,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593844,96879.00
12/31/2015 15:30,2,0.182,ACTIVE,212.83,339.34,59.981,1451593803,"201051344001135","219011344069620",29.06,-1.00,0,329.13,347.46,5.4,3.3,0.009,306813.4,306813.4,14114,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593845,96880.00
12/31/2015 15:30,2,0.182,ALERT,212.83,330.93,59.981,1451593803,"201051344000594","219011344069620",26.00,-0.50,0,302.68,348.06,4.8,2.7,0.000,312808.0,312808.0,9477,0,0,0,L,1122011218,0,121.33,122.01,0002,-4,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593846,96881.00
12/31/2015 15:30,2,0.195,ACTIVE,213.06,340.55,59.944,1451593803,"201051344001203","219011344069620",28.55,-1.00,0,330.93,350.17,5.7,3.6,0.013,313200.8,313200.8,14130,0,0,0,L,1122011218,0,122.91,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593847,96882.00
12/31/2015 15:30,2,0.121,ACTIVE,211.93,339.34,60.012,1451593803,"274151322000054","219011344069620",30.22,2.00,0,336.34,342.65,3.7,1.7,0.004,580434.5,580434.5,3306,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593848,96883.00
12/31/2015 15:30,2,0.191,ACTIVE,213.74,341.75,59.981,1451593803,"201051344000867","219011344069620",29.16,0.50,0,315.90,361.29,5.7,3.6,0.009,301898.5,301898.5,9464,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593849,96884.00
12/31/2015 15:30,2,0.287,ACTIVE,213.06,340.85,59.965,1451593803,"201051344001093","219011344069620",30.67,0.00,0,335.74,354.67,9.0,6.7,0.018,311542.9,311542.9,14132,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593850,96885.00
12/31/2015 15:30,2,0.154,ACTIVE,213.29,342.05,60.007,1451593803,"201051344000900","219011344069620",30.16,-1.00,0,335.74,346.56,4.7,2.6,0.013,315020.6,315020.6,9441,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593851,96886.00
12/31/2015 15:30,2,0.217,ALERT,213.51,341.45,59.981,1451593803,"201051344000648","219011344069620",28.65,-1.50,0,303.28,345.66,6.3,4.2,0.004,308770.7,308770.7,9465,0,0,0,L,1122011218,0,121.33,122.91,0002,-4,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593853,96887.00
12/31/2015 15:30,2,0.230,ACTIVE,213.51,341.75,59.981,1451593803,"201051344000569","219011344069620",30.83,-0.50,0,337.24,348.96,7.2,5.0,0.018,316555.7,316555.7,9432,0,0,0,L,1122011218,0,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593854,96888.00
12/31/2015 15:30,2,0.219,ACTIVE,213.51,341.15,59.986,1451593803,"201051344000983","219011344069620",26.26,0.00,0,335.14,345.96,5.8,3.7,0.013,311632.6,311632.6,9458,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593854,96889.00
12/31/2015 15:30,2,0.160,ALERT,213.29,305.68,59.991,1451593803,"201051344001158","219011344069620",22.62,-1.50,0,302.68,345.36,3.7,1.6,0.000,307034.0,307034.0,9492,0,0,0,L,1122011218,0,121.33,122.46,0002,-2,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593856,96890.00
12/31/2015 15:30,2,0.289,ACTIVE,213.74,343.25,59.986,1451593803,"201051344000576","219011344069620",28.09,-1.00,0,336.64,348.06,8.2,6.0,0.013,309504.2,309504.2,9441,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593857,96891.00
12/31/2015 15:30,2,0.119,ACTIVE,211.93,339.65,59.981,1451593803,"274151322000087","219011344069620",29.14,2.50,0,316.20,357.38,3.5,1.4,0.004,555881.7,555881.7,3336,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451593858,96892.00
12/31/2015 15:45,2,0.219,ACTIVE,213.74,341.45,59.970,1451594703,"201051344000645","219011344069620",28.33,0.00,0,336.64,357.68,6.3,4.2,0.009,309982.1,309982.1,9447,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594705,96893.00
12/31/2015 15:45,2,0.119,ACTIVE,211.93,339.34,59.970,1451594703,"274151322000085","219011344069620",30.36,1.50,0,336.34,342.65,3.6,1.6,0.013,583176.6,583176.6,3318,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594706,96894.00
12/31/2015 15:45,2,0.170,ALERT,213.96,305.08,60.002,1451594703,"201051344000633","219011344069620",22.94,-2.00,0,301.47,342.65,4.0,1.9,0.000,302743.0,302743.0,9493,0,0,0,L,1122011218,0,122.01,122.68,0002,-2,0,0,0,0,0,0,2,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594707,96895.00
12/31/2015 15:45,2,0.238,ALERT,213.51,341.45,59.965,1451594703,"201051344000469","219011344069620",26.44,-2.50,0,301.77,345.06,6.4,4.3,0.000,303911.3,303911.3,9469,0,0,0,L,1122011218,0,121.33,122.68,0002,-5,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594709,96896.00
12/31/2015 15:45,2,0.160,ACTIVE,212.16,302.37,60.002,1451594703,"201051344000646","219011344069620",18.79,-2.00,0,300.57,305.68,3.0,1.0,0.000,308580.4,308580.4,14122,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594710,96897.00
12/31/2015 15:45,2,0.090,ACTIVE_NO_POWER,211.48,302.37,59.975,1451594703,"274151322000052","219011344069620",21.59,-0.50,0,299.07,304.18,2.0,0.0,0.000,590717.9,590717.9,3329,0,0,0,L,1151911521,0,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594711,96898.00
12/31/2015 15:45,2,0.209,ALERT,212.83,339.65,59.954,1451594703,"201051344000585","219011344069620",24.33,-0.50,0,302.07,343.85,5.2,3.1,0.004,313246.2,313246.2,14119,0,0,0,L,1122011218,0,121.78,122.01,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594713,96899.00
12/31/2015 15:45,2,0.162,ALERT,212.38,302.98,59.949,1451594703,"201051344001230","219011344069620",22.13,-1.50,0,301.77,339.04,3.6,1.6,0.000,311720.2,311720.2,14166,0,0,0,L,1122011218,0,122.23,121.33,0002,-4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594715,96900.00
12/31/2015 15:45,2,0.176,ALERT,212.83,303.58,59.996,1451594703,"201051344000582","219011344069620",23.16,-2.50,0,302.37,340.85,4.1,2.1,0.000,306572.0,306572.0,14120,0,0,0,L,1122011218,0,122.23,121.78,0002,-4,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594716,96901.00
12/31/2015 15:45,2,0.264,ACTIVE,212.38,338.14,59.949,1451594703,"201051344000955","219011344069620",25.58,-1.00,0,327.32,350.47,6.9,4.7,0.009,315634.3,315634.3,14103,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594717,96902.00
12/31/2015 15:45,2,0.000,ALERT,211.70,300.57,60.002,1451594703,"274151322000094","219011344069620",42.54,-2.50,0,298.77,411.48,0.0,0.0,0.000,476323.9,476323.9,3493,0,0,0,L,1151911521,0,121.33,122.68,0100,-3,0,0,0,0,0,0,207,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1451594719,96903.00
12/31/2015 15:45,2,0.189,ALERT,213.29,306.28,59.933,1451594703,"201051344000579","219011344069620",22.68,-1.00,0,303.28,341.45,4.4,2.3,0.000,317351.3,317351.3,9474,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,5,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594721,96904.00
12/31/2015 15:45,2,0.115,ALERT,212.38,302.98,59.949,1451594703,"201051344000890","219011344069620",32.05,-1.00,0,301.47,306.88,3.8,1.7,0.000,314041.8,314041.8,14171,0,0,0,L,1122011218,0,122.23,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1451594723,96905.00
12/31/2015 15:45,2,0.189,ACTIVE,212.38,302.37,60.012,1451594703,"201051344000438","219011344069620",21.97,-2.00,0,301.47,306.28,4.2,2.2,0.000,315799.1,315799.1,14124,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594724,96906.00
12/31/2015 15:45,2,0.145,ALERT,212.61,302.07,59.949,1451594703,"201051344000417","219011344069620",31.53,-2.00,0,300.27,305.38,4.6,2.5,0.000,309969.2,309969.2,14179,0,0,0,L,1122011218,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451594725,96907.00
12/31/2015 15:45,2,0.066,ACTIVE_NO_POWER,211.93,302.07,59.965,1451594703,"274151322000083","219011344069620",21.73,-0.50,0,299.67,304.18,1.5,0.0,0.000,585118.9,585118.9,3356,0,0,0,L,1151911521,0,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594726,96908.00
12/31/2015 15:45,2,0.064,ACTIVE_NO_POWER,212.61,301.47,59.975,1451594703,"274151322000076","219011344069620",21.85,-0.50,0,299.37,304.18,1.4,0.0,0.000,621464.5,621464.5,3337,0,0,0,L,1151911521,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594727,96909.00
12/31/2015 15:45,2,0.201,ACTIVE,213.29,341.15,59.965,1451594703,"201051344000868","219011344069620",28.80,-1.50,0,335.14,345.66,5.9,3.8,0.009,301498.6,301498.6,9446,0,0,0,L,1122011218,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594728,96910.00
12/31/2015 15:45,2,0.055,ACTIVE_NO_POWER,212.16,302.68,59.975,1451594703,"274151322000095","219011344069620",20.87,-1.50,0,300.27,304.48,1.1,0.0,0.000,614370.4,614370.4,3359,0,0,0,L,1151911521,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594729,96911.00
12/31/2015 15:45,2,0.168,ALERT,213.06,305.38,59.959,1451594703,"201051344000988","219011344069620",21.93,-1.00,0,300.27,346.56,3.7,1.6,0.000,301705.1,301705.1,9472,0,0,0,L,1122011218,0,121.33,122.23,0002,-4,0,0,0,0,0,0,7,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594731,96912.00
12/31/2015 15:45,2,0.189,ACTIVE,212.38,338.14,60.018,1451594703,"201051344001025","219011344069620",28.67,-1.50,0,326.12,353.17,5.5,3.4,0.004,313859.0,313859.0,14111,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594732,96913.00
12/31/2015 15:45,2,0.180,ALERT,213.06,305.38,59.959,1451594703,"201051344000458","219011344069620",22.64,0.00,0,302.98,341.75,4.1,2.1,0.000,311712.3,311712.3,9481,0,0,0,L,1122011218,0,121.55,122.23,0002,-3,0,0,0,0,0,0,6,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594734,96914.00
12/31/2015 15:45,2,0.205,ACTIVE,213.74,342.35,59.986,1451594703,"201051344000853","219011344069620",25.35,-1.00,0,314.10,365.19,5.3,3.2,0.000,308682.6,308682.6,9473,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594735,96915.00
12/31/2015 15:45,2,0.158,ACTIVE,212.83,302.68,59.981,1451594703,"201051344000685","219011344069620",21.01,-2.00,0,301.17,305.68,3.4,1.4,0.000,315348.8,315348.8,14155,0,0,0,L,1122011218,0,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594735,96916.00
12/31/2015 15:45,2,0.195,ALERT,212.83,308.39,59.959,1451594703,"201051344000917","219011344069620",20.40,-0.50,0,299.97,345.66,4.1,2.0,0.000,313026.5,313026.5,14156,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,12,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594737,96917.00
12/31/2015 15:45,2,0.145,ALERT,212.83,321.61,59.954,1451594703,"201051344001145","219011344069620",25.41,-1.50,0,302.07,352.27,3.8,1.7,0.000,316097.4,316097.4,14161,0,0,0,L,1122011218,0,122.23,121.55,0002,-2,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594739,96918.00
12/31/2015 15:45,2,0.205,ALERT,212.83,325.82,59.965,1451594703,"201051344000651","219011344069620",25.84,-2.50,0,301.17,345.66,5.4,3.3,0.000,310286.4,310286.4,14133,0,0,0,L,1122011218,0,122.68,121.33,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594741,96919.00
12/31/2015 15:45,2,0.111,ACTIVE,211.48,338.44,59.965,1451594703,"274151322000088","219011344069620",30.20,1.50,0,335.44,342.65,3.4,1.3,0.004,568324.6,568324.6,3301,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594742,96920.00
12/31/2015 15:45,2,0.006,ALERT,212.61,300.87,59.954,1451594703,"274151322000068","219011344069620",44.61,-0.50,0,298.77,431.62,0.0,0.0,0.000,476254.2,476254.2,3489,0,0,0,L,1151911521,0,122.01,122.91,0002,-1,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594744,96921.00
12/31/2015 15:45,2,0.162,ALERT,212.38,338.14,59.949,1451594703,"201051344001135","219011344069620",27.35,-1.00,0,302.68,343.55,4.5,2.4,0.000,306814.1,306814.1,14115,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594746,96922.00
12/31/2015 15:45,2,0.168,ALERT,212.83,305.68,59.965,1451594703,"201051344000594","219011344069620",22.74,-1.50,0,302.68,340.55,3.9,1.8,0.000,312808.5,312808.5,9479,0,0,0,L,1122011218,0,121.33,122.01,0002,-4,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594747,96923.00
12/31/2015 15:45,2,0.217,ALERT,212.83,336.04,59.949,1451594703,"201051344001203","219011344069620",23.18,-1.00,0,302.37,351.07,5.1,3.0,0.000,313201.6,313201.6,14131,0,0,0,L,1122011218,0,122.68,121.33,0002,-4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594749,96924.00
12/31/2015 15:45,2,0.098,ACTIVE,211.48,338.74,59.970,1451594703,"274151322000054","219011344069620",29.54,2.00,0,335.44,342.65,3.0,0.9,0.000,580434.8,580434.8,3307,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594750,96925.00
12/31/2015 15:45,2,0.172,ALERT,213.51,340.85,59.970,1451594703,"201051344000867","219011344069620",27.73,0.00,0,302.37,349.86,4.8,2.8,0.000,301899.2,301899.2,9465,0,0,0,L,1122011218,0,122.01,122.01,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594752,96926.00
12/31/2015 15:45,2,0.266,ACTIVE,212.61,339.34,59.949,1451594703,"201051344001093","219011344069620",28.94,0.00,0,335.14,345.96,7.8,5.6,0.009,311544.4,311544.4,14133,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594753,96927.00
12/31/2015 15:45,2,0.131,ACTIVE,213.06,341.75,59.970,1451594703,"201051344000900","219011344069620",28.73,-1.00,0,334.84,348.36,3.9,1.8,0.009,315021.1,315021.1,9442,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594754,96928.00
12/31/2015 15:45,2,0.199,ACTIVE,213.51,339.65,59.949,1451594703,"201051344000648","219011344069620",27.12,-2.00,0,302.37,344.76,5.5,3.4,0.000,308771.6,308771.6,9467,0,0,0,L,1122011218,0,121.33,122.46,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594755,96929.00
12/31/2015 15:45,2,0.209,ACTIVE,213.29,341.15,59.954,1451594703,"201051344000569","219011344069620",29.14,-1.00,0,336.04,346.56,6.2,4.1,0.009,316556.7,316556.7,9433,0,0,0,L,1122011218,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594756,96930.00
12/31/2015 15:45,2,0.174,ALERT,213.29,340.55,59.970,1451594703,"201051344000983","219011344069620",28.29,-0.50,0,303.58,345.06,5.0,2.9,0.009,311633.4,311633.4,9459,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594758,96931.00
12/31/2015 15:45,2,0.145,ACTIVE,213.29,305.08,59.975,1451594703,"201051344001158","219011344069620",21.15,-2.00,0,302.37,307.18,3.1,1.1,0.000,307034.3,307034.3,9494,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594759,96932.00
12/31/2015 15:45,2,0.246,ACTIVE,213.74,342.35,59.975,1451594703,"201051344000576","219011344069620",29.20,-1.00,0,336.34,348.66,7.3,5.1,0.013,309505.5,309505.5,9442,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594760,96933.00
12/31/2015 15:45,2,0.105,ACTIVE,211.93,331.23,59.944,1451594703,"274151322000087","219011344069620",25.82,2.00,0,319.21,355.28,2.8,0.7,0.000,555881.9,555881.9,3337,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451594761,96934.00
12/31/2015 16:00,2,0.205,ALERT,213.96,330.03,59.991,1451595603,"201051344000645","219011344069620",24.03,-0.50,0,302.37,345.66,5.0,2.9,0.000,309983.0,309983.0,9448,0,0,0,L,1122011218,0,122.23,122.68,0002,-4,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595605,96935.00
12/31/2015 16:00,2,0.090,ACTIVE,212.61,339.65,59.981,1451595603,"274151322000085","219011344069620",29.46,1.00,0,334.84,344.76,2.7,0.7,0.000,583176.9,583176.9,3319,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595606,96936.00
12/31/2015 16:00,2,0.148,ACTIVE,214.19,304.78,59.986,1451595603,"201051344000633","219011344069620",18.29,-2.00,0,300.57,306.88,2.8,0.7,0.000,302743.4,302743.4,9495,0,0,0,L,1122011218,0,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595607,96937.00
12/31/2015 16:00,2,0.209,ALERT,213.51,305.38,59.981,1451595603,"201051344000469","219011344069620",24.01,-2.50,0,301.47,343.85,5.1,3.0,0.000,303912.2,303912.2,9471,0,0,0,L,1122011218,0,121.33,122.91,0002,-5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595608,96938.00
12/31/2015 16:00,2,0.131,ACTIVE,212.61,303.28,59.991,1451595603,"201051344000646","219011344069620",16.28,-2.50,0,300.27,304.48,2.1,0.2,0.000,308580.6,308580.6,14123,0,0,0,L,1122011218,0,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595609,96939.00
12/31/2015 16:00,2,0.078,ACTIVE_NO_POWER,211.70,302.37,59.975,1451595603,"274151322000052","219011344069620",17.55,-0.50,0,299.67,304.18,1.4,0.0,0.000,590717.9,590717.9,3330,0,0,0,L,1151911521,0,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595610,96940.00
12/31/2015 16:00,2,0.166,ALERT,212.83,303.88,59.970,1451595603,"201051344000585","219011344069620",23.18,-1.50,0,299.97,342.65,3.9,1.9,0.000,313246.8,313246.8,14121,0,0,0,L,1122011218,0,122.01,122.01,0002,-5,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595612,96941.00
12/31/2015 16:00,2,0.150,ACTIVE,212.83,303.58,59.970,1451595603,"201051344001230","219011344069620",19.74,-1.50,0,301.17,304.78,3.0,1.0,0.000,311720.5,311720.5,14168,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595613,96942.00
12/31/2015 16:00,2,0.166,ACTIVE,213.51,304.48,59.970,1451595603,"201051344000582","219011344069620",21.51,-3.00,0,301.77,305.38,3.7,1.6,0.000,306572.5,306572.5,14122,0,0,0,L,1122011218,0,122.68,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595614,96943.00
12/31/2015 16:00,2,0.248,ALERT,212.61,326.72,59.959,1451595603,"201051344000955","219011344069620",22.92,-1.50,0,300.57,344.15,5.8,3.6,0.000,315635.3,315635.3,14104,0,0,0,L,1122011218,0,122.01,121.55,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595616,96944.00
12/31/2015 16:00,2,0.000,ALERT,212.16,344.76,59.981,1451595603,"274151322000094","219011344069620",41.59,-3.00,0,299.07,408.78,0.0,0.0,0.000,476323.9,476323.9,3495,0,0,0,L,1151911521,0,121.55,122.91,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451595618,96945.00
12/31/2015 16:00,2,0.172,ACTIVE,213.51,305.68,59.975,1451595603,"201051344000579","219011344069620",18.59,-1.50,0,303.58,308.39,3.2,1.2,0.000,317351.8,317351.8,9476,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595619,96946.00
12/31/2015 16:00,2,0.115,ALERT,212.83,303.58,59.981,1451595603,"201051344000890","219011344069620",31.27,-1.50,0,300.87,305.68,3.7,1.6,0.000,314042.1,314042.1,14173,0,0,0,L,1122011218,0,122.46,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451595621,96947.00
12/31/2015 16:00,2,0.178,ACTIVE,212.83,303.28,60.039,1451595603,"201051344000438","219011344069620",18.13,-2.50,0,301.17,305.08,3.3,1.3,0.000,315799.6,315799.6,14125,0,0,0,L,1122011218,0,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595622,96948.00
12/31/2015 16:00,2,0.146,ALERT,213.06,302.98,59.975,1451595603,"201051344000417","219011344069620",30.67,-2.50,0,299.67,304.18,4.6,2.5,0.000,309969.8,309969.8,14181,0,0,0,L,1122011218,0,122.23,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451595623,96949.00
12/31/2015 16:00,2,0.053,ACTIVE_NO_POWER,212.38,302.68,59.996,1451595603,"274151322000083","219011344069620",15.43,-1.00,0,300.27,304.48,0.8,0.0,0.000,585118.9,585118.9,3357,0,0,0,L,1151911521,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595624,96950.00
12/31/2015 16:00,2,0.053,ACTIVE_NO_POWER,212.83,302.37,59.975,1451595603,"274151322000076","219011344069620",16.68,-1.00,0,300.27,304.48,0.9,0.0,0.000,621464.5,621464.5,3338,0,0,0,L,1151911521,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595625,96951.00
12/31/2015 16:00,2,0.170,ALERT,213.74,340.85,59.991,1451595603,"201051344000868","219011344069620",26.84,-1.50,0,303.28,344.45,4.6,2.5,0.004,301499.4,301499.4,9447,0,0,0,L,1122011218,0,121.78,122.91,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595627,96952.00
12/31/2015 16:00,2,0.041,ALERT,212.38,302.98,59.986,1451595603,"274151322000095","219011344069620",14.67,-2.00,0,301.17,304.78,0.0,0.0,0.000,614370.4,614370.4,3360,0,0,0,L,1151911521,0,122.23,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1451595629,96953.00
12/31/2015 16:00,2,0.137,ACTIVE,213.51,305.08,59.986,1451595603,"201051344000988","219011344069620",21.25,-1.50,0,300.27,307.18,2.9,0.9,0.000,301705.4,301705.4,9474,0,0,0,L,1122011218,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595630,96954.00
12/31/2015 16:00,2,0.160,ALERT,212.38,302.37,59.975,1451595603,"201051344001025","219011344069620",24.01,-2.00,0,300.27,347.76,4.0,1.9,0.000,313859.7,313859.7,14112,0,0,0,L,1122011218,0,121.78,121.55,0002,-4,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595632,96955.00
12/31/2015 16:00,2,0.158,ACTIVE,213.51,305.38,60.007,1451595603,"201051344000458","219011344069620",18.41,-0.50,0,302.98,308.09,3.0,1.0,0.000,311712.7,311712.7,9483,0,0,0,L,1122011218,0,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595632,96956.00
12/31/2015 16:00,2,0.166,ALERT,213.96,304.78,59.970,1451595603,"201051344000853","219011344069620",23.14,-1.50,0,302.68,345.06,3.9,1.9,0.000,308683.3,308683.3,9474,0,0,0,L,1122011218,0,122.23,122.68,0002,-2,0,0,0,0,0,0,3,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595634,96957.00
12/31/2015 16:00,2,0.141,ACTIVE_NO_POWER,213.06,303.28,59.981,1451595603,"201051344000685","219011344069620",13.74,-2.00,0,300.57,304.78,2.0,0.0,0.000,315349.0,315349.0,14156,0,0,0,L,1122011218,0,123.14,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595635,96958.00
12/31/2015 16:00,2,0.180,ACTIVE,212.83,302.68,60.007,1451595603,"201051344000917","219011344069620",18.69,-1.00,0,299.67,311.69,3.4,1.4,0.000,313026.9,313026.9,14158,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595636,96959.00
12/31/2015 16:00,2,0.127,ALERT,213.06,303.58,59.970,1451595603,"201051344001145","219011344069620",21.67,-2.50,0,300.87,339.95,2.8,0.8,0.000,316097.7,316097.7,14163,0,0,0,L,1122011218,0,122.46,121.55,0002,-2,0,0,0,0,0,0,16,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595638,96960.00
12/31/2015 16:00,2,0.189,ALERT,212.83,302.98,59.981,1451595603,"201051344000651","219011344069620",21.71,-3.00,0,300.27,339.04,4.2,2.1,0.000,310287.1,310287.1,14135,0,0,0,L,1122011218,0,122.68,121.33,0002,-5,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595640,96961.00
12/31/2015 16:00,2,0.082,ACTIVE,211.93,339.04,59.938,1451595603,"274151322000088","219011344069620",29.14,1.00,0,335.74,342.05,2.4,0.4,0.000,568324.8,568324.8,3302,0,0,0,L,1151911521,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595641,96962.00
12/31/2015 16:00,2,0.006,ALERT,212.83,388.94,59.986,1451595603,"274151322000068","219011344069620",43.93,-0.50,0,299.07,425.91,0.0,0.0,0.000,476254.2,476254.2,3491,0,0,0,L,1151911521,0,122.23,122.91,0100,-1,0,0,0,0,0,0,255,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1451595643,96963.00
12/31/2015 16:00,2,0.141,ALERT,212.38,303.58,60.018,1451595603,"201051344001135","219011344069620",23.04,-2.00,0,300.87,340.55,3.3,1.3,0.000,306814.5,306814.5,14117,0,0,0,L,1122011218,0,122.01,121.33,0002,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595644,96964.00
12/31/2015 16:00,2,0.152,ACTIVE,213.06,305.38,60.012,1451595603,"201051344000594","219011344069620",18.07,-2.00,0,302.07,307.78,2.8,0.8,0.000,312808.9,312808.9,9481,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595645,96965.00
12/31/2015 16:00,2,0.160,ALERT,212.83,302.98,59.954,1451595603,"201051344001203","219011344069620",22.76,-2.00,0,300.57,365.19,3.8,1.7,0.000,313202.2,313202.2,14133,0,0,0,L,1122011218,0,122.68,121.33,0002,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595647,96966.00
12/31/2015 16:00,2,0.080,ALERT,211.93,302.37,59.986,1451595603,"274151322000054","219011344069620",24.57,1.00,0,301.17,354.07,2.0,0.0,0.000,580434.9,580434.9,3308,0,0,0,L,1151911521,0,121.78,122.23,0002,-1,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595649,96967.00
12/31/2015 16:00,2,0.148,ALERT,213.96,304.48,59.975,1451595603,"201051344000867","219011344069620",22.78,-1.00,0,301.47,345.66,3.4,1.4,0.000,301899.7,301899.7,9467,0,0,0,L,1122011218,0,122.01,122.46,0002,-3,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595651,96968.00
12/31/2015 16:00,2,0.236,ALERT,213.06,339.34,59.981,1451595603,"201051344001093","219011344069620",27.00,-0.50,0,301.47,342.05,6.5,4.4,0.000,311545.6,311545.6,14134,0,0,0,L,1122011218,0,122.46,121.55,0002,-2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595653,96969.00
12/31/2015 16:00,2,0.113,ALERT,213.29,335.44,60.012,1451595603,"201051344000900","219011344069620",25.05,-1.50,0,301.47,344.76,2.9,0.9,0.000,315021.4,315021.4,9443,0,0,0,L,1122011218,0,122.01,122.46,0002,-4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595654,96970.00
12/31/2015 16:00,2,0.182,ALERT,213.74,304.18,59.981,1451595603,"201051344000648","219011344069620",22.26,-2.50,0,301.77,341.15,4.1,2.0,0.000,308772.3,308772.3,9468,0,0,0,L,1122011218,0,121.33,122.91,0002,-5,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595656,96971.00
12/31/2015 16:00,2,0.184,ALERT,213.74,334.24,59.981,1451595603,"201051344000569","219011344069620",26.44,-1.00,0,303.58,347.16,5.0,2.9,0.000,316557.6,316557.6,9434,0,0,0,L,1122011218,0,121.55,122.68,0002,-4,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595658,96972.00
12/31/2015 16:00,2,0.152,ALERT,213.51,305.38,59.981,1451595603,"201051344000983","219011344069620",23.95,-1.00,0,302.68,344.76,3.7,1.7,0.000,311633.9,311633.9,9461,0,0,0,L,1122011218,0,121.78,122.23,0002,-1,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595660,96973.00
12/31/2015 16:00,2,0.119,ACTIVE_NO_POWER,213.51,305.08,59.970,1451595603,"201051344001158","219011344069620",16.58,-2.50,0,301.77,307.18,2.0,0.0,0.000,307034.4,307034.4,9495,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595661,96974.00
12/31/2015 16:00,2,0.211,ALERT,214.19,342.35,59.986,1451595603,"201051344000576","219011344069620",27.53,-1.00,0,303.88,348.06,5.9,3.8,0.004,309506.6,309506.6,9443,0,0,0,L,1122011218,0,122.01,122.68,0002,-5,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595663,96975.00
12/31/2015 16:00,2,0.084,ALERT,212.16,300.57,59.981,1451595603,"274151322000087","219011344069620",21.99,0.50,0,298.77,339.65,1.9,0.0,0.000,555882.0,555882.0,3338,0,0,0,L,1151911521,0,122.01,122.46,0002,1,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451595664,96976.00
12/31/2015 16:15,2,0.156,ALERT,213.96,304.48,59.986,1451596504,"201051344000645","219011344069620",22.88,-1.00,0,302.68,343.55,3.7,1.6,0.000,309983.5,309983.5,9450,0,0,0,L,1122011218,0,122.01,122.91,0002,-4,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596506,96977.00
12/31/2015 16:15,2,0.074,ALERT,211.93,301.17,59.928,1451596504,"274151322000085","219011344069620",23.80,0.00,0,299.67,342.95,1.8,0.0,0.000,583177.0,583177.0,3320,0,0,0,L,1151911521,0,122.01,122.23,0002,1,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596507,96978.00
12/31/2015 16:15,2,0.076,ALERT,214.19,304.18,59.970,1451596504,"201051344000633","219011344069620",31.01,-3.00,0,300.87,306.58,2.5,0.4,0.000,302743.5,302743.5,9496,0,0,0,L,1122011218,0,122.23,122.91,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1451596509,96979.00
12/31/2015 16:15,2,0.191,ACTIVE,213.51,304.48,60.012,1451596504,"201051344000469","219011344069620",20.71,-3.00,0,302.07,306.58,4.0,2.0,0.000,303912.8,303912.8,9473,0,0,0,L,1122011218,0,121.10,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596510,96980.00
12/31/2015 16:15,2,0.059,ALERT,212.38,302.68,59.996,1451596504,"201051344000646","219011344069620",31.79,-2.50,0,300.27,304.78,1.9,0.0,0.000,308580.6,308580.6,14124,0,0,0,L,1122011218,0,122.46,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1451596512,96981.00
12/31/2015 16:15,2,0.043,ALERT,211.70,300.87,59.996,1451596504,"274151322000052","219011344069620",32.12,-1.00,0,299.37,312.89,0.0,0.0,0.000,590717.9,590717.9,3331,0,0,0,L,1151911521,0,121.10,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1451596514,96982.00
12/31/2015 16:15,2,0.152,ACTIVE,212.83,302.68,59.991,1451596504,"201051344000585","219011344069620",19.56,-1.50,0,300.57,304.78,3.0,1.0,0.000,313247.1,313247.1,14123,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596515,96983.00
12/31/2015 16:15,2,0.135,ALERT,212.83,302.98,59.954,1451596504,"201051344001230","219011344069620",13.16,-2.50,0,301.17,305.08,1.8,0.0,0.000,311720.7,311720.7,14169,0,0,0,L,1122011218,0,122.46,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1451596516,96984.00
12/31/2015 16:15,2,0.154,ACTIVE,213.29,303.58,59.991,1451596504,"201051344000582","219011344069620",17.12,-3.50,0,301.77,305.68,2.7,0.7,0.000,306572.7,306572.7,14123,0,0,0,L,1122011218,0,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596517,96985.00
12/31/2015 16:15,2,0.230,ALERT,212.38,302.68,59.970,1451596504,"201051344000955","219011344069620",20.61,-2.00,0,300.87,343.25,4.8,2.7,0.000,315636.0,315636.0,14106,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596519,96986.00
12/31/2015 16:15,2,0.000,ALERT,211.70,300.27,59.928,1451596504,"274151322000094","219011344069620",0.00,-3.00,0,299.07,397.05,0.0,0.0,0.000,476323.9,476323.9,3497,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1451596521,96987.00
12/31/2015 16:15,2,0.096,ALERT,213.06,304.48,59.975,1451596504,"201051344000579","219011344069620",32.26,-1.50,0,303.58,313.80,3.2,1.1,0.000,317352.0,317352.0,9477,0,0,0,L,1122011218,0,121.33,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1451596523,96988.00
12/31/2015 16:15,2,0.115,ALERT,211.25,300.87,59.959,1451596504,"201051344000890","219011344069620",30.20,-2.00,0,300.57,306.28,3.5,1.5,0.000,314042.5,314042.5,14175,0,0,0,L,1122011218,0,121.78,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451596525,96989.00
12/31/2015 16:15,2,0.102,ALERT,211.25,300.27,59.986,1451596504,"201051344000438","219011344069620",31.85,-3.00,0,299.67,305.98,3.3,1.3,0.000,315799.8,315799.8,14126,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1451596526,96990.00
12/31/2015 16:15,2,0.000,ALERT,211.70,300.27,59.991,1451596504,"201051344000417","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,309970.2,309970.2,14183,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1451596528,96991.00
12/31/2015 16:15,2,0.018,ALERT,210.80,300.27,59.991,1451596504,"274151322000083","219011344069620",30.12,-1.50,0,298.77,304.48,0.0,0.0,0.000,585118.9,585118.9,3358,0,0,0,L,1151911521,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451596530,96992.00
12/31/2015 16:15,2,0.018,ALERT,211.25,299.07,59.970,1451596504,"274151322000076","219011344069620",32.16,-1.50,0,298.47,312.89,0.0,0.0,0.000,621464.5,621464.5,3339,0,0,0,L,1151911521,0,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451596532,96993.00
12/31/2015 16:15,2,0.148,ALERT,211.93,302.98,59.981,1451596504,"201051344000868","219011344069620",21.85,-2.00,0,302.37,345.96,3.3,1.3,0.000,301499.8,301499.8,9449,0,0,0,L,1122011218,0,120.65,122.01,0002,-5,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596534,96994.00
12/31/2015 16:15,2,0.012,ALERT,210.57,300.57,59.981,1451596504,"274151322000095","219011344069620",29.28,-2.50,0,299.37,304.78,0.0,0.0,0.000,614370.4,614370.4,3362,0,0,0,L,1151911521,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451596535,96995.00
12/31/2015 16:15,2,0.123,ACTIVE_NO_POWER,211.70,301.77,59.970,1451596504,"201051344000988","219011344069620",16.00,-2.00,0,298.77,306.58,2.0,0.0,0.000,301705.5,301705.5,9475,0,0,0,L,1122011218,0,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596536,96996.00
12/31/2015 16:15,2,0.146,ACTIVE,211.03,299.37,59.970,1451596504,"201051344001025","219011344069620",21.55,-2.50,0,298.77,320.11,3.2,1.2,0.000,313860.0,313860.0,14114,0,0,0,L,1122011218,0,120.88,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596537,96997.00
12/31/2015 16:15,2,0.105,ALERT,211.70,302.07,60.002,1451596504,"201051344000458","219011344069620",32.03,-0.50,0,301.17,313.50,3.5,1.4,0.000,311712.9,311712.9,9484,0,0,0,L,1122011218,0,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1451596539,96998.00
12/31/2015 16:15,2,0.145,ACTIVE,212.16,301.77,59.996,1451596504,"201051344000853","219011344069620",19.82,-2.00,0,301.17,306.88,2.9,0.9,0.000,308683.6,308683.6,9476,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596540,96999.00
12/31/2015 16:15,2,0.080,ALERT,211.48,299.97,59.949,1451596504,"201051344000685","219011344069620",31.17,-2.50,0,299.07,305.08,2.5,0.5,0.000,315349.1,315349.1,14157,0,0,0,L,1122011218,0,122.01,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451596542,97000.00
12/31/2015 16:15,2,0.135,ACTIVE,211.25,299.67,59.954,1451596504,"201051344000917","219011344069620",17.67,-1.50,0,297.26,304.18,2.4,0.4,0.000,313027.1,313027.1,14159,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596543,97001.00
12/31/2015 16:15,2,0.113,ACTIVE_NO_POWER,211.25,300.27,60.028,1451596504,"201051344001145","219011344069620",16.16,-2.50,0,299.67,305.38,1.9,0.0,0.000,316097.8,316097.8,14165,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596544,97002.00
12/31/2015 16:15,2,0.180,ACTIVE,211.25,299.67,59.986,1451596504,"201051344000651","219011344069620",18.69,-3.50,0,298.47,304.48,3.4,1.4,0.000,310287.5,310287.5,14137,0,0,0,L,1122011218,0,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596545,97003.00
12/31/2015 16:15,2,0.066,ALERT,210.12,298.77,59.991,1451596504,"274151322000088","219011344069620",23.58,0.00,0,297.87,352.87,1.6,0.0,0.000,568324.8,568324.8,3303,0,0,0,L,1151911521,0,121.10,121.33,0002,-2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596547,97004.00
