ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 16:15,2,0.006,ALERT,211.25,386.83,59.986,1451596504,"274151322000068","219011344069620",43.06,-1.00,0,297.57,418.70,0.0,0.0,0.000,476254.2,476254.2,3493,0,0,0,L,1151911521,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451596549,97005.00
12/31/2015 16:15,2,0.133,ACTIVE,210.80,300.27,59.996,1451596504,"201051344001135","219011344069620",20.61,-2.50,0,299.37,305.08,2.8,0.8,0.000,306814.8,306814.8,14119,0,0,0,L,1122011218,0,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596549,97006.00
12/31/2015 16:15,2,0.094,ALERT,211.48,302.68,59.975,1451596504,"201051344000594","219011344069620",31.89,-2.50,0,300.57,313.50,3.0,1.0,0.000,312809.0,312809.0,9482,0,0,0,L,1122011218,0,120.65,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451596551,97007.00
12/31/2015 16:15,2,0.180,ACTIVE,211.03,299.67,59.996,1451596504,"201051344001203","219011344069620",19.10,-2.50,0,299.07,306.28,3.5,1.4,0.000,313202.6,313202.6,14135,0,0,0,L,1122011218,0,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596552,97008.00
12/31/2015 16:15,2,0.064,ACTIVE_NO_POWER,210.35,299.07,59.944,1451596504,"274151322000054","219011344069620",21.97,0.00,0,298.17,304.18,1.5,0.0,0.000,580434.9,580434.9,3310,0,0,0,L,1151911521,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596553,97009.00
12/31/2015 16:15,2,0.131,ACTIVE,211.93,301.47,59.981,1451596504,"201051344000867","219011344069620",17.47,-1.50,0,300.27,307.18,2.3,0.3,0.000,301899.9,301899.9,9469,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596554,97010.00
12/31/2015 16:15,2,0.219,ALERT,210.80,299.67,60.012,1451596504,"201051344001093","219011344069620",21.85,-1.50,0,298.77,341.45,4.9,2.8,0.000,311546.4,311546.4,14136,0,0,0,L,1122011218,0,121.10,120.65,0002,-2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596556,97011.00
12/31/2015 16:15,2,0.094,ALERT,211.70,302.07,59.970,1451596504,"201051344000900","219011344069620",20.91,-2.50,0,300.57,343.55,2.0,0.0,0.000,315021.4,315021.4,9445,0,0,0,L,1122011218,0,120.88,121.55,0002,-5,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596558,97012.00
12/31/2015 16:15,2,0.162,ACTIVE,211.93,300.87,60.039,1451596504,"201051344000648","219011344069620",16.58,-3.00,0,299.97,306.88,2.7,0.7,0.000,308772.6,308772.6,9470,0,0,0,L,1122011218,0,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596559,97013.00
12/31/2015 16:15,2,0.164,ALERT,211.93,302.37,59.970,1451596504,"201051344000569","219011344069620",21.87,-2.00,0,301.47,341.15,3.7,1.6,0.000,316558.1,316558.1,9436,0,0,0,L,1122011218,0,120.42,121.78,0002,-4,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596560,97014.00
12/31/2015 16:15,2,0.131,ACTIVE,211.93,302.07,59.986,1451596504,"201051344000983","219011344069620",20.57,-1.50,0,300.87,307.18,2.8,0.7,0.000,311634.2,311634.2,9463,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596561,97015.00
12/31/2015 16:15,2,0.043,ALERT,211.93,301.77,60.012,1451596504,"201051344001158","219011344069620",31.17,-3.00,0,299.97,306.58,1.4,0.0,0.000,307034.4,307034.4,9496,0,0,0,L,1122011218,0,120.65,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451596563,97016.00
12/31/2015 16:15,2,0.191,ALERT,212.16,302.37,59.949,1451596504,"201051344000576","219011344069620",22.92,-2.00,0,301.17,344.15,4.5,2.4,0.000,309507.3,309507.3,9445,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596565,97017.00
12/31/2015 16:15,2,0.068,ACTIVE_NO_POWER,210.57,297.87,59.981,1451596504,"274151322000087","219011344069620",18.03,0.00,0,296.66,303.28,1.2,0.0,0.000,555882.0,555882.0,3340,0,0,0,L,1151911521,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451596566,97018.00
12/31/2015 16:30,2,0.068,ALERT,212.38,301.47,59.981,1451597403,"201051344000645","219011344069620",32.66,-1.50,0,300.57,315.00,2.3,0.3,0.000,309983.7,309983.7,9452,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1451597405,97019.00
12/31/2015 16:30,2,0.055,ACTIVE_NO_POWER,210.57,298.77,59.949,1451597403,"274151322000085","219011344069620",18.09,-0.50,0,297.57,302.68,1.0,0.0,0.000,583177.0,583177.0,3322,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451597406,97020.00
12/31/2015 16:30,2,0.072,ALERT,212.16,300.87,59.928,1451597403,"201051344000633","219011344069620",22.40,-3.00,0,298.77,305.98,1.9,0.0,0.000,302743.5,302743.5,9498,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597408,97021.00
12/31/2015 16:30,2,0.104,ALERT,211.93,301.77,59.986,1451597403,"201051344000469","219011344069620",32.34,-4.00,0,299.37,315.30,3.5,1.4,0.000,303913.1,303913.1,9474,0,0,0,L,1122011218,0,120.42,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1451597410,97022.00
12/31/2015 16:30,2,0.059,ALERT,210.57,299.97,59.986,1451597403,"201051344000646","219011344069620",25.82,-3.00,0,298.17,308.99,1.5,0.0,0.000,308580.6,308580.6,14126,0,0,0,L,1122011218,0,121.55,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597412,97023.00
12/31/2015 16:30,2,0.043,ALERT,210.12,299.07,59.949,1451597403,"274151322000052","219011344069620",30.67,-2.00,0,297.26,308.99,0.0,0.0,0.000,590717.9,590717.9,3333,0,0,0,L,1151911521,0,120.20,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597414,97024.00
12/31/2015 16:30,2,0.062,ALERT,211.03,300.27,59.928,1451597403,"201051344000585","219011344069620",32.16,-2.50,0,298.17,314.40,2.0,0.0,0.000,313247.2,313247.2,14124,0,0,0,L,1122011218,0,121.10,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1451597416,97025.00
12/31/2015 16:30,2,0.064,ALERT,211.03,300.57,59.965,1451597403,"201051344001230","219011344069620",30.43,-3.00,0,299.07,309.59,2.1,0.1,0.000,311720.7,311720.7,14171,0,0,0,L,1122011218,0,121.55,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597418,97026.00
12/31/2015 16:30,2,0.088,ALERT,211.70,301.17,59.981,1451597403,"201051344000582","219011344069620",31.21,-4.00,0,299.67,308.69,2.8,0.8,0.000,306572.9,306572.9,14124,0,0,0,L,1122011218,0,121.55,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597419,97027.00
12/31/2015 16:30,2,0.174,ACTIVE,210.57,300.27,59.922,1451597403,"201051344000955","219011344069620",16.88,-2.50,0,298.77,304.18,3.0,1.0,0.000,315636.5,315636.5,14108,0,0,0,L,1122011218,0,120.88,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451597420,97028.00
12/31/2015 16:30,2,0.000,ALERT,210.57,297.57,59.965,1451597403,"274151322000094","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,476323.9,476323.9,3499,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451597422,97029.00
12/31/2015 16:30,2,0.096,ALERT,211.70,302.07,59.959,1451597403,"201051344000579","219011344069620",30.77,-2.50,0,301.17,306.28,3.1,1.0,0.000,317352.3,317352.3,9479,0,0,0,L,1122011218,0,120.65,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597424,97030.00
12/31/2015 16:30,2,0.000,ALERT,210.80,300.87,59.986,1451597403,"201051344000890","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,314042.6,314042.6,14177,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1451597426,97031.00
12/31/2015 16:30,2,0.105,ALERT,211.25,299.97,59.949,1451597403,"201051344000438","219011344069620",30.08,-3.50,0,298.17,308.99,3.2,1.2,0.000,315800.2,315800.2,14128,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597428,97032.00
12/31/2015 16:30,2,0.000,ALERT,211.25,299.97,59.975,1451597403,"201051344000417","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,309970.2,309970.2,14185,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451597430,97033.00
12/31/2015 16:30,2,0.000,ALERT,210.57,299.07,59.959,1451597403,"274151322000083","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,585118.9,585118.9,3360,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597431,97034.00
12/31/2015 16:30,2,0.000,ALERT,211.03,299.07,59.944,1451597403,"274151322000076","219011344069620",0.00,-2.00,0,297.57,307.78,0.0,0.0,0.000,621464.5,621464.5,3341,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597433,97035.00
12/31/2015 16:30,2,0.125,ACTIVE_NO_POWER,211.93,302.37,59.986,1451597403,"201051344000868","219011344069620",13.84,-3.00,0,300.87,305.08,1.8,0.0,0.000,301500.0,301500.0,9451,0,0,0,L,1122011218,0,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451597434,97036.00
12/31/2015 16:30,2,0.000,ALERT,210.35,299.67,59.949,1451597403,"274151322000095","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,614370.4,614370.4,3364,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1451597436,97037.00
12/31/2015 16:30,2,0.068,ALERT,211.48,301.47,59.981,1451597403,"201051344000988","219011344069620",31.01,-3.00,0,297.57,311.69,2.2,0.2,0.000,301705.5,301705.5,9476,0,0,0,L,1122011218,0,120.42,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597438,97038.00
12/31/2015 16:30,2,0.139,ACTIVE,211.03,299.37,59.981,1451597403,"201051344001025","219011344069620",19.00,-3.00,0,297.87,302.37,2.7,0.6,0.000,313860.3,313860.3,14115,0,0,0,L,1122011218,0,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451597439,97039.00
12/31/2015 16:30,2,0.107,ALERT,211.70,301.77,59.996,1451597403,"201051344000458","219011344069620",30.47,-1.00,0,299.97,306.58,3.3,1.3,0.000,311713.3,311713.3,9486,0,0,0,L,1122011218,0,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597441,97040.00
12/31/2015 16:30,2,0.066,ALERT,212.38,301.77,59.944,1451597403,"201051344000853","219011344069620",32.98,-2.50,0,299.97,319.51,2.2,0.2,0.000,308683.7,308683.7,9477,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597442,97041.00
12/31/2015 16:30,2,0.080,ALERT,211.48,300.27,59.970,1451597403,"201051344000685","219011344069620",29.14,-3.00,0,297.26,302.07,2.4,0.4,0.000,315349.2,315349.2,14159,0,0,0,L,1122011218,0,122.23,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597444,97042.00
12/31/2015 16:30,2,0.061,ALERT,211.25,300.27,59.949,1451597403,"201051344000917","219011344069620",31.09,-2.00,0,296.96,309.89,2.0,0.0,0.000,313027.1,313027.1,14160,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597446,97043.00
12/31/2015 16:30,2,0.051,ALERT,211.48,300.57,59.970,1451597403,"201051344001145","219011344069620",31.23,-3.00,0,298.17,309.59,1.6,0.0,0.000,316097.8,316097.8,14166,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597448,97044.00
12/31/2015 16:30,2,0.096,ALERT,211.25,299.97,59.975,1451597403,"201051344000651","219011344069620",31.31,-4.00,0,297.87,309.59,3.1,1.1,0.000,310287.8,310287.8,14138,0,0,0,L,1122011218,0,121.78,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597450,97045.00
12/31/2015 16:30,2,0.043,ACTIVE_NO_POWER,209.90,298.47,59.965,1451597403,"274151322000088","219011344069620",18.35,-0.50,0,297.26,301.17,0.8,0.0,0.000,568324.8,568324.8,3305,0,0,0,L,1151911521,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451597451,97046.00
12/31/2015 16:30,2,0.000,ALERT,211.25,298.17,59.975,1451597403,"274151322000068","219011344069620",0.00,-1.50,0,296.96,408.48,0.0,0.0,0.000,476254.2,476254.2,3495,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597452,97047.00
12/31/2015 16:30,2,0.055,ALERT,211.03,300.57,59.975,1451597403,"201051344001135","219011344069620",32.18,-2.50,0,298.77,313.20,1.8,0.0,0.000,306814.8,306814.8,14120,0,0,0,L,1122011218,0,121.33,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1451597454,97048.00
12/31/2015 16:30,2,0.090,ALERT,211.48,302.37,59.949,1451597403,"201051344000594","219011344069620",30.43,-3.00,0,299.07,307.18,2.8,0.8,0.000,312809.3,312809.3,9484,0,0,0,L,1122011218,0,120.65,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597456,97049.00
12/31/2015 16:30,2,0.066,ALERT,211.25,300.27,59.938,1451597403,"201051344001203","219011344069620",31.51,-3.00,0,298.17,303.58,2.2,0.2,0.000,313202.7,313202.7,14136,0,0,0,L,1122011218,0,121.78,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451597458,97050.00
12/31/2015 16:30,2,0.047,ACTIVE_NO_POWER,210.35,299.37,59.965,1451597403,"274151322000054","219011344069620",12.25,-0.50,0,297.57,301.77,0.6,0.0,0.000,580434.9,580434.9,3311,0,0,0,L,1151911521,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451597459,97051.00
12/31/2015 16:30,2,0.072,ALERT,212.38,301.47,59.965,1451597403,"201051344000867","219011344069620",30.49,-1.50,0,299.07,304.48,2.3,0.3,0.000,301900.0,301900.0,9470,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597461,97052.00
12/31/2015 16:30,2,0.137,ALERT,211.03,300.57,59.970,1451597403,"201051344001093","219011344069620",31.81,-2.00,0,297.87,309.89,4.5,2.4,0.000,311546.9,311546.9,14138,0,0,0,L,1122011218,0,121.33,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1451597463,97053.00
12/31/2015 16:30,2,0.064,ACTIVE_NO_POWER,211.93,302.07,59.938,1451597403,"201051344000900","219011344069620",17.16,-3.00,0,299.37,303.88,1.1,0.0,0.000,315021.4,315021.4,9447,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451597464,97054.00
12/31/2015 16:30,2,0.098,ALERT,212.16,301.47,59.970,1451597403,"201051344000648","219011344069620",31.87,-3.50,0,298.77,315.30,3.2,1.2,0.000,308772.8,308772.8,9471,0,0,0,L,1122011218,0,120.42,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597466,97055.00
12/31/2015 16:30,2,0.141,ACTIVE_NO_POWER,212.16,302.68,59.975,1451597403,"201051344000569","219011344069620",11.93,-2.50,0,300.87,305.08,1.7,0.0,0.000,316558.3,316558.3,9438,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451597466,97056.00
12/31/2015 16:30,2,0.000,ALERT,211.93,302.07,59.933,1451597403,"201051344001158","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,307034.4,307034.4,9498,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597469,97057.00
12/31/2015 16:30,2,0.162,ACTIVE,212.38,302.37,59.996,1451597403,"201051344000576","219011344069620",17.43,-2.50,0,299.97,304.18,2.9,0.9,0.000,309507.7,309507.7,9447,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451597470,97058.00
12/31/2015 16:30,2,0.033,ALERT,210.35,298.47,59.938,1451597403,"274151322000087","219011344069620",29.30,-1.00,0,296.36,300.57,0.5,0.0,0.000,555882.0,555882.0,3341,0,0,0,L,1151911521,0,120.88,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451597472,97059.00
12/31/2015 16:30,2,0.057,ALERT,211.93,302.07,59.954,1451597403,"201051344000983","219011344069620",31.95,-2.50,0,300.57,304.48,1.9,0.0,0.000,311634.2,311634.2,9465,0,0,0,L,1122011218,1,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1451597474,97060.00
12/31/2015 16:45,2,0.068,ALERT,211.93,301.47,59.954,1451598303,"201051344000645","219011344069620",31.81,-2.50,0,299.07,315.90,2.2,0.2,0.000,309983.7,309983.7,9454,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598305,97061.00
12/31/2015 16:45,2,0.018,ALERT,210.35,298.47,59.965,1451598303,"274151322000085","219011344069620",30.49,-1.50,0,296.36,301.17,0.0,0.0,0.000,583177.0,583177.0,3323,0,0,0,L,1151911521,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598307,97062.00
12/31/2015 16:45,2,0.000,ALERT,211.93,301.17,59.965,1451598303,"201051344000633","219011344069620",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,302743.6,302743.6,9500,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1451598309,97063.00
12/31/2015 16:45,2,0.104,ALERT,211.48,301.47,59.970,1451598303,"201051344000469","219011344069620",31.21,-4.00,0,298.47,311.69,3.3,1.3,0.000,303913.4,303913.4,9476,0,0,0,L,1122011218,0,120.20,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598310,97064.00
12/31/2015 16:45,2,0.000,ALERT,210.35,299.37,59.986,1451598303,"201051344000646","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,308580.6,308580.6,14128,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598312,97065.00
12/31/2015 16:45,2,0.000,ALERT,210.12,298.17,59.959,1451598303,"274151322000052","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,590717.9,590717.9,3335,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1451598314,97066.00
12/31/2015 16:45,2,0.061,ALERT,210.80,299.67,59.959,1451598303,"201051344000585","219011344069620",31.11,-3.00,0,297.57,311.69,1.9,0.0,0.000,313247.2,313247.2,14126,0,0,0,L,1122011218,0,120.65,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598316,97067.00
12/31/2015 16:45,2,0.068,ALERT,210.57,299.97,59.986,1451598303,"201051344001230","219011344069620",28.67,-3.00,0,298.17,302.07,2.0,0.0,0.000,311720.7,311720.7,14173,0,0,0,L,1122011218,0,121.33,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598318,97068.00
12/31/2015 16:45,2,0.088,ALERT,211.25,300.27,59.970,1451598303,"201051344000582","219011344069620",29.06,-4.00,0,298.77,302.68,2.7,0.7,0.000,306573.1,306573.1,14126,0,0,0,L,1122011218,0,121.33,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598320,97069.00
12/31/2015 16:45,2,0.104,ALERT,210.35,299.37,59.944,1451598303,"201051344000955","219011344069620",31.33,-3.00,0,297.87,307.48,3.3,1.2,0.000,315636.7,315636.7,14109,0,0,0,L,1122011218,0,120.42,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598322,97070.00
12/31/2015 16:45,2,0.000,ALERT,210.35,297.87,60.002,1451598303,"274151322000094","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,476323.9,476323.9,3501,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451598324,97071.00
12/31/2015 16:45,2,0.000,ALERT,211.48,302.07,59.965,1451598303,"201051344000579","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,317352.5,317352.5,9481,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598326,97072.00
12/31/2015 16:45,2,0.000,ALERT,210.35,299.67,59.959,1451598303,"201051344000890","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,314042.6,314042.6,14179,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451598327,97073.00
12/31/2015 16:45,2,0.000,ALERT,210.80,299.67,59.965,1451598303,"201051344000438","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,315800.2,315800.2,14130,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1451598329,97074.00
12/31/2015 16:45,2,0.000,ALERT,210.80,299.07,59.938,1451598303,"201051344000417","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,309970.2,309970.2,14187,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451598331,97075.00
12/31/2015 16:45,2,0.000,ALERT,210.57,299.67,59.938,1451598303,"274151322000083","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,585118.9,585118.9,3362,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451598333,97076.00
12/31/2015 16:45,2,0.000,ALERT,211.03,298.47,59.944,1451598303,"274151322000076","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,621464.5,621464.5,3343,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451598335,97077.00
12/31/2015 16:45,2,0.066,ALERT,211.48,302.37,59.970,1451598303,"201051344000868","219011344069620",31.39,-3.50,0,300.57,306.58,2.1,0.2,0.000,301500.0,301500.0,9452,0,0,0,L,1122011218,0,120.65,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598336,97078.00
12/31/2015 16:45,2,0.000,ALERT,210.35,299.67,59.975,1451598303,"274151322000095","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,614370.4,614370.4,3366,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451598338,97079.00
12/31/2015 16:45,2,0.066,ALERT,211.25,301.47,59.901,1451598303,"201051344000988","219011344069620",29.72,-3.00,0,296.96,303.58,2.0,0.0,0.000,301705.6,301705.6,9478,0,0,0,L,1122011218,0,120.20,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598340,97080.00
12/31/2015 16:45,2,0.078,ALERT,210.57,299.07,59.928,1451598303,"201051344001025","219011344069620",31.23,-3.50,0,297.26,302.37,2.5,0.5,0.000,313860.4,313860.4,14116,0,0,0,L,1122011218,0,120.65,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1451598342,97081.00
12/31/2015 16:45,2,0.000,ALERT,211.48,301.77,59.954,1451598303,"201051344000458","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,311713.4,311713.4,9488,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598343,97082.00
12/31/2015 16:45,2,0.066,ALERT,211.93,301.47,59.981,1451598303,"201051344000853","219011344069620",32.20,-3.00,0,299.37,318.91,2.2,0.2,0.000,308683.7,308683.7,9479,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598345,97083.00
12/31/2015 16:45,2,0.000,ALERT,211.03,299.67,59.981,1451598303,"201051344000685","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,315349.2,315349.2,14161,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1451598347,97084.00
12/31/2015 16:45,2,0.061,ALERT,211.03,299.37,59.965,1451598303,"201051344000917","219011344069620",29.66,-2.00,0,296.66,301.47,1.9,0.0,0.000,313027.1,313027.1,14162,0,0,0,L,1122011218,0,121.10,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598349,97085.00
12/31/2015 16:45,2,0.051,ALERT,210.80,299.97,59.970,1451598303,"201051344001145","219011344069620",29.90,-3.50,0,298.47,302.68,1.6,0.0,0.000,316097.8,316097.8,14168,0,0,0,L,1122011218,0,121.10,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598351,97086.00
12/31/2015 16:45,2,0.098,ALERT,210.80,299.07,59.965,1451598303,"201051344000651","219011344069620",30.04,-5.00,0,297.57,301.77,3.0,1.0,0.000,310288.0,310288.0,14140,0,0,0,L,1122011218,0,121.55,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598353,97087.00
12/31/2015 16:45,2,0.008,ALERT,209.90,298.77,59.965,1451598303,"274151322000088","219011344069620",29.30,-1.00,0,295.76,300.87,0.0,0.0,0.000,568324.8,568324.8,3306,0,0,0,L,1151911521,0,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598355,97088.00
12/31/2015 16:45,2,0.000,ALERT,210.80,297.57,59.954,1451598303,"274151322000068","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,476254.2,476254.2,3497,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451598356,97089.00
12/31/2015 16:45,2,0.061,ALERT,210.35,299.67,59.970,1451598303,"201051344001135","219011344069620",27.35,-3.50,0,298.17,309.29,1.6,0.0,0.000,306814.8,306814.8,14122,0,0,0,L,1122011218,0,120.88,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598358,97090.00
12/31/2015 16:45,2,0.000,ALERT,211.03,302.07,59.959,1451598303,"201051344000594","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,312809.3,312809.3,9486,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1451598360,97091.00
12/31/2015 16:45,2,0.066,ALERT,210.57,299.37,59.965,1451598303,"201051344001203","219011344069620",30.22,-3.50,0,297.87,303.58,2.1,0.1,0.000,313202.8,313202.8,14138,0,0,0,L,1122011218,0,121.55,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598362,97092.00
12/31/2015 16:45,2,0.016,ALERT,209.90,298.77,59.970,1451598303,"274151322000054","219011344069620",30.71,-1.50,0,296.36,301.47,0.0,0.0,0.000,580434.9,580434.9,3312,0,0,0,L,1151911521,0,120.65,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598364,97093.00
12/31/2015 16:45,2,0.070,ALERT,211.70,301.47,59.965,1451598303,"201051344000867","219011344069620",28.88,-2.50,0,298.77,304.18,2.1,0.1,0.000,301900.0,301900.0,9472,0,0,0,L,1122011218,0,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598365,97094.00
12/31/2015 16:45,2,0.139,ALERT,210.57,299.37,59.965,1451598303,"201051344001093","219011344069620",30.59,-2.00,0,297.87,306.88,4.4,2.3,0.000,311547.5,311547.5,14140,0,0,0,L,1122011218,0,120.88,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598367,97095.00
12/31/2015 16:45,2,0.002,ALERT,211.25,301.47,59.965,1451598303,"201051344000900","219011344069620",31.91,-3.00,0,299.37,309.29,0.1,0.0,0.000,315021.4,315021.4,9448,0,0,0,L,1122011218,0,120.65,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1451598369,97096.00
12/31/2015 16:45,2,0.098,ALERT,211.48,300.87,59.986,1451598303,"201051344000648","219011344069620",30.83,-4.00,0,299.37,307.48,3.1,1.1,0.000,308773.1,308773.1,9473,0,0,0,L,1122011218,0,120.20,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598371,97097.00
12/31/2015 16:45,2,0.090,ALERT,211.48,302.37,59.954,1451598303,"201051344000569","219011344069620",32.28,-3.00,0,300.57,319.21,3.0,1.0,0.000,316558.5,316558.5,9439,0,0,0,L,1122011218,0,120.20,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598373,97098.00
12/31/2015 16:45,2,0.055,ALERT,211.25,301.77,59.954,1451598303,"201051344000983","219011344069620",30.79,-2.50,0,299.97,306.28,1.8,0.0,0.000,311634.2,311634.2,9467,0,0,0,L,1122011218,0,120.65,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598375,97099.00
12/31/2015 16:45,2,0.000,ALERT,211.48,301.47,59.965,1451598303,"201051344001158","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,307034.4,307034.4,9500,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451598377,97100.00
12/31/2015 16:45,2,0.104,ALERT,211.93,302.07,60.012,1451598303,"201051344000576","219011344069620",31.67,-3.00,0,299.97,308.09,3.4,1.3,0.000,309507.9,309507.9,9448,0,0,0,L,1122011218,0,120.88,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1451598379,97101.00
12/31/2015 16:45,2,0.029,ALERT,209.90,297.87,59.954,1451598303,"274151322000087","219011344069620",28.59,-1.50,0,295.16,300.27,0.0,0.0,0.000,555882.0,555882.0,3343,0,0,0,L,1151911521,0,120.42,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451598380,97102.00
12/31/2015 17:00,2,0.000,ALERT,211.93,301.17,59.981,1451599204,"201051344000645","219011344069620",0.00,-2.50,0,299.37,306.88,0.0,0.0,0.000,309983.7,309983.7,9456,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451599206,97103.00
12/31/2015 17:00,2,0.000,ALERT,210.35,298.47,60.002,1451599204,"274151322000085","219011344069620",0.00,-2.00,0,296.66,306.28,0.0,0.0,0.000,583177.0,583177.0,3325,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451599208,97104.00
12/31/2015 17:00,2,0.000,ALERT,211.93,301.17,59.991,1451599204,"201051344000633","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,302743.6,302743.6,9502,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451599209,97105.00
12/31/2015 17:00,2,0.000,ALERT,211.48,301.47,60.034,1451599204,"201051344000469","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,303913.6,303913.6,9478,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451599211,97106.00
12/31/2015 17:00,2,0.000,ALERT,210.12,299.07,60.012,1451599204,"201051344000646","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,308580.6,308580.6,14130,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451599213,97107.00
12/31/2015 17:00,2,0.000,ALERT,209.67,297.87,59.996,1451599204,"274151322000052","219011344069620",0.00,-3.00,0,296.36,305.98,0.0,0.0,0.000,590717.9,590717.9,3337,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451599215,97108.00
12/31/2015 17:00,2,0.000,ALERT,210.57,299.37,60.007,1451599204,"201051344000585","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,313247.2,313247.2,14128,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451599217,97109.00
12/31/2015 17:00,2,0.000,ALERT,210.35,299.37,59.975,1451599204,"201051344001230","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,311720.7,311720.7,14175,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1451599219,97110.00
12/31/2015 17:00,2,0.000,ALERT,210.80,299.97,60.007,1451599204,"201051344000582","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,306573.1,306573.1,14128,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451599221,97111.00
12/31/2015 17:00,2,0.104,ALERT,209.90,299.07,59.986,1451599204,"201051344000955","219011344069620",28.19,-3.50,0,297.57,301.77,3.0,1.0,0.000,315637.0,315637.0,14111,0,0,0,L,1122011218,0,120.42,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451599223,97112.00
12/31/2015 17:00,2,0.000,ALERT,210.12,297.87,60.028,1451599204,"274151322000094","219011344069620",0.00,-4.00,0,296.06,305.68,0.0,0.0,0.000,476323.9,476323.9,3503,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451599225,97113.00
12/31/2015 17:00,2,0.000,ALERT,211.48,301.77,59.981,1451599204,"201051344000579","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,317352.5,317352.5,9483,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451599226,97114.00
12/31/2015 17:00,2,0.000,ALERT,210.12,299.37,59.975,1451599204,"201051344000890","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,314042.6,314042.6,14181,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451599228,97115.00
12/31/2015 17:00,2,0.000,ALERT,210.35,298.47,60.002,1451599204,"201051344000438","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,315800.2,315800.2,14132,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451599230,97116.00
12/31/2015 17:00,2,0.000,ALERT,210.57,298.47,59.996,1451599204,"201051344000417","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,309970.2,309970.2,14189,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451599232,97117.00
12/31/2015 17:00,2,0.000,ALERT,210.35,298.47,59.996,1451599204,"274151322000083","219011344069620",0.00,-2.50,0,296.96,306.58,0.0,0.0,0.000,585118.9,585118.9,3364,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451599234,97118.00
12/31/2015 17:00,2,0.000,ALERT,210.57,298.17,59.996,1451599204,"274151322000076","219011344069620",0.00,-3.00,0,296.36,306.28,0.0,0.0,0.000,621464.5,621464.5,3345,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451599235,97119.00
12/31/2015 17:00,2,0.000,ALERT,211.25,302.07,60.007,1451599204,"201051344000868","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,301500.0,301500.0,9454,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451599237,97120.00
12/31/2015 17:00,2,0.000,ALERT,210.12,299.07,59.991,1451599204,"274151322000095","219011344069620",0.00,-4.00,0,297.87,307.18,0.0,0.0,0.000,614370.4,614370.4,3368,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451599239,97121.00
12/31/2015 17:00,2,0.000,ALERT,211.03,300.57,60.002,1451599204,"201051344000988","219011344069620",0.00,-3.00,0,296.66,303.28,0.0,0.0,0.000,301705.6,301705.6,9480,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1451599241,97122.00
12/31/2015 17:00,2,0.000,ALERT,210.12,298.47,60.028,1451599204,"201051344001025","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,313860.4,313860.4,14118,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451599243,97123.00
12/31/2015 17:00,2,0.000,ALERT,211.03,300.87,60.002,1451599204,"201051344000458","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,311713.4,311713.4,9490,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451599244,97124.00
12/31/2015 17:00,2,0.000,ALERT,211.70,300.87,60.002,1451599204,"201051344000853","219011344069620",0.00,-3.50,0,299.07,308.69,0.0,0.0,0.000,308683.8,308683.8,9481,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1451599246,97125.00
12/31/2015 17:00,2,0.000,ALERT,210.80,299.37,59.986,1451599204,"201051344000685","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,315349.2,315349.2,14163,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451599248,97126.00
12/31/2015 17:00,2,0.000,ALERT,210.35,298.47,60.007,1451599204,"201051344000917","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,313027.1,313027.1,14164,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1451599250,97127.00
12/31/2015 17:00,2,0.000,ALERT,210.35,299.07,60.007,1451599204,"201051344001145","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,316097.8,316097.8,14170,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1451599252,97128.00
12/31/2015 17:00,2,0.000,ALERT,210.35,298.47,60.028,1451599204,"201051344000651","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,310288.1,310288.1,14142,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1451599253,97129.00
12/31/2015 17:00,2,0.000,ALERT,209.44,297.57,59.986,1451599204,"274151322000088","219011344069620",0.00,-2.00,0,296.36,305.68,0.0,0.0,0.000,568324.8,568324.8,3308,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451599255,97130.00
12/31/2015 17:00,2,0.000,ALERT,210.57,296.96,60.002,1451599204,"274151322000068","219011344069620",0.00,-2.00,0,296.06,304.78,0.0,0.0,0.000,476254.2,476254.2,3499,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451599257,97131.00
12/31/2015 17:00,2,0.000,ALERT,209.90,298.77,60.002,1451599204,"201051344001135","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,306814.8,306814.8,14124,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451599259,97132.00
12/31/2015 17:00,2,0.000,ALERT,210.80,301.47,60.012,1451599204,"201051344000594","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,312809.3,312809.3,9488,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451599261,97133.00
12/31/2015 17:00,2,0.000,ALERT,210.35,298.77,60.012,1451599204,"201051344001203","219011344069620",0.00,-3.50,0,297.26,302.98,0.0,0.0,0.000,313202.8,313202.8,14140,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451599263,97134.00
12/31/2015 17:00,2,0.000,ALERT,209.90,298.47,60.034,1451599204,"274151322000054","219011344069620",0.00,-2.00,0,296.36,306.28,0.0,0.0,0.000,580434.9,580434.9,3314,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451599264,97135.00
12/31/2015 17:00,2,0.000,ALERT,211.48,300.27,60.039,1451599204,"201051344000867","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,301900.0,301900.0,9474,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1451599266,97136.00
12/31/2015 17:00,2,0.000,ALERT,210.35,299.07,59.996,1451599204,"201051344001093","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,311547.9,311547.9,14142,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451599268,97137.00
12/31/2015 17:00,2,0.002,ALERT,211.03,300.87,59.996,1451599204,"201051344000900","219011344069620",28.98,-3.50,0,298.77,309.89,0.1,0.0,0.000,315021.4,315021.4,9450,0,0,0,L,1122011218,0,120.65,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451599270,97138.00
12/31/2015 17:00,2,0.000,ALERT,211.03,299.67,60.002,1451599204,"201051344000648","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,308773.2,308773.2,9475,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1451599272,97139.00
12/31/2015 17:00,2,0.088,ALERT,211.03,301.17,60.012,1451599204,"201051344000569","219011344069620",30.00,-3.50,0,299.97,307.78,2.7,0.7,0.000,316558.7,316558.7,9441,0,0,0,L,1122011218,0,119.97,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451599273,97140.00
12/31/2015 17:00,2,0.000,ALERT,211.25,301.17,60.028,1451599204,"201051344000983","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,311634.2,311634.2,9469,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451599276,97141.00
12/31/2015 17:00,2,0.000,ALERT,211.48,300.87,60.012,1451599204,"201051344001158","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,307034.4,307034.4,9502,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451599277,97142.00
12/31/2015 17:00,2,0.086,ALERT,211.93,301.47,59.991,1451599204,"201051344000576","219011344069620",22.72,-3.50,0,299.37,303.28,2.3,0.3,0.000,309508.2,309508.2,9450,0,0,0,L,1122011218,0,120.88,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451599279,97143.00
12/31/2015 17:00,2,0.000,ALERT,210.12,297.57,60.028,1451599204,"274151322000087","219011344069620",0.00,-2.00,0,295.46,304.78,0.0,0.0,0.000,555882.0,555882.0,3345,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1451599281,97144.00
12/31/2015 17:15,2,0.000,ALERT,211.70,301.17,59.933,1451600103,"201051344000645","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,309983.7,309983.7,9458,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600105,97145.00
12/31/2015 17:15,2,0.000,ALERT,210.35,298.17,59.959,1451600103,"274151322000085","219011344069620",0.00,-2.50,0,295.46,318.30,0.0,0.0,0.000,583177.0,583177.0,3327,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600107,97146.00
12/31/2015 17:15,2,0.000,ALERT,211.70,300.87,59.917,1451600103,"201051344000633","219011344069620",0.00,-4.00,0,297.57,304.48,0.0,0.0,0.000,302743.6,302743.6,9504,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600109,97147.00
12/31/2015 17:15,2,0.000,ALERT,211.25,301.17,59.965,1451600103,"201051344000469","219011344069620",0.00,-5.00,0,298.47,304.48,0.0,0.0,0.000,303913.6,303913.6,9480,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600111,97148.00
12/31/2015 17:15,2,0.000,ALERT,211.03,300.27,59.938,1451600103,"201051344000646","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,308580.6,308580.6,14132,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451600112,97149.00
