ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 17:15,2,0.000,ALERT,209.90,298.47,59.949,1451600103,"274151322000052","219011344069620",0.00,-3.00,0,295.46,317.70,0.0,0.0,0.000,590717.9,590717.9,3339,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600114,97150.00
12/31/2015 17:15,2,0.000,ALERT,211.25,300.57,59.954,1451600103,"201051344000585","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,313247.2,313247.2,14130,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451600116,97151.00
12/31/2015 17:15,2,0.000,ALERT,211.25,300.87,59.954,1451600103,"201051344001230","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,311720.7,311720.7,14177,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600118,97152.00
12/31/2015 17:15,2,0.000,ALERT,211.93,301.47,59.986,1451600103,"201051344000582","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,306573.1,306573.1,14130,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600120,97153.00
12/31/2015 17:15,2,0.000,ALERT,210.80,300.27,59.949,1451600103,"201051344000955","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,315637.0,315637.0,14113,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1451600122,97154.00
12/31/2015 17:15,2,0.000,ALERT,210.35,297.87,59.954,1451600103,"274151322000094","219011344069620",0.00,-4.00,0,295.16,318.30,0.0,0.0,0.000,476323.9,476323.9,3505,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600124,97155.00
12/31/2015 17:15,2,0.000,ALERT,211.25,301.17,59.949,1451600103,"201051344000579","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,317352.5,317352.5,9485,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600126,97156.00
12/31/2015 17:15,2,0.000,ALERT,211.03,300.57,59.917,1451600103,"201051344000890","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,314042.6,314042.6,14183,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600127,97157.00
12/31/2015 17:15,2,0.000,ALERT,211.48,300.27,59.991,1451600103,"201051344000438","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,315800.2,315800.2,14134,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600129,97158.00
12/31/2015 17:15,2,0.000,ALERT,211.48,299.97,59.954,1451600103,"201051344000417","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,309970.2,309970.2,14191,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600131,97159.00
12/31/2015 17:15,2,0.000,ALERT,210.35,299.37,59.954,1451600103,"274151322000083","219011344069620",0.00,-3.00,0,296.36,319.51,0.0,0.0,0.000,585118.9,585118.9,3366,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451600133,97160.00
12/31/2015 17:15,2,0.000,ALERT,211.03,298.47,59.954,1451600103,"274151322000076","219011344069620",0.00,-3.00,0,295.76,318.00,0.0,0.0,0.000,621464.5,621464.5,3347,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451600135,97161.00
12/31/2015 17:15,2,0.000,ALERT,211.25,301.47,59.933,1451600103,"201051344000868","219011344069620",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,301500.0,301500.0,9456,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600136,97162.00
12/31/2015 17:15,2,0.000,ALERT,210.35,299.67,59.965,1451600103,"274151322000095","219011344069620",0.00,-4.00,0,296.96,320.11,0.0,0.0,0.000,614370.4,614370.4,3370,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600138,97163.00
12/31/2015 17:15,2,0.000,ALERT,211.25,300.57,59.975,1451600103,"201051344000988","219011344069620",0.00,-3.00,0,296.36,304.18,0.0,0.0,0.000,301705.6,301705.6,9482,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600140,97164.00
12/31/2015 17:15,2,0.000,ALERT,211.03,299.37,59.954,1451600103,"201051344001025","219011344069620",0.00,-4.00,0,296.36,302.68,0.0,0.0,0.000,313860.4,313860.4,14120,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600142,97165.00
12/31/2015 17:15,2,0.000,ALERT,211.03,300.57,59.959,1451600103,"201051344000458","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,311713.4,311713.4,9492,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600144,97166.00
12/31/2015 17:15,2,0.000,ALERT,211.70,300.57,59.970,1451600103,"201051344000853","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,308683.8,308683.8,9483,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600145,97167.00
12/31/2015 17:15,2,0.000,ALERT,211.70,300.57,59.959,1451600103,"201051344000685","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,315349.2,315349.2,14165,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600147,97168.00
12/31/2015 17:15,2,0.000,ALERT,211.25,299.67,59.959,1451600103,"201051344000917","219011344069620",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,313027.1,313027.1,14166,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600149,97169.00
12/31/2015 17:15,2,0.000,ALERT,211.25,300.27,59.975,1451600103,"201051344001145","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,316097.8,316097.8,14172,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600151,97170.00
12/31/2015 17:15,2,0.000,ALERT,211.25,299.67,59.965,1451600103,"201051344000651","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,310288.1,310288.1,14144,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600153,97171.00
12/31/2015 17:15,2,0.000,ALERT,209.67,297.57,59.959,1451600103,"274151322000088","219011344069620",0.00,-2.00,0,295.16,317.10,0.0,0.0,0.000,568324.8,568324.8,3310,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600154,97172.00
12/31/2015 17:15,2,0.000,ALERT,211.03,297.87,59.949,1451600103,"274151322000068","219011344069620",0.00,-2.50,0,295.16,316.80,0.0,0.0,0.000,476254.2,476254.2,3501,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600156,97173.00
12/31/2015 17:15,2,0.000,ALERT,211.03,300.27,60.002,1451600103,"201051344001135","219011344069620",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,306814.8,306814.8,14126,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600158,97174.00
12/31/2015 17:15,2,0.000,ALERT,210.80,301.17,59.959,1451600103,"201051344000594","219011344069620",0.00,-3.50,0,298.47,305.08,0.0,0.0,0.000,312809.3,312809.3,9490,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451600160,97175.00
12/31/2015 17:15,2,0.000,ALERT,211.25,299.97,59.922,1451600103,"201051344001203","219011344069620",0.00,-4.00,0,296.96,303.58,0.0,0.0,0.000,313202.8,313202.8,14142,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600161,97176.00
12/31/2015 17:15,2,0.000,ALERT,210.12,298.77,59.944,1451600103,"274151322000054","219011344069620",0.00,-2.00,0,295.76,318.30,0.0,0.0,0.000,580434.9,580434.9,3316,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600163,97177.00
12/31/2015 17:15,2,0.000,ALERT,211.48,300.27,59.959,1451600103,"201051344000867","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,301900.0,301900.0,9476,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600165,97178.00
12/31/2015 17:15,2,0.000,ALERT,211.25,300.27,59.965,1451600103,"201051344001093","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,311547.9,311547.9,14144,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600167,97179.00
12/31/2015 17:15,2,0.000,ALERT,211.03,300.27,59.938,1451600103,"201051344000900","219011344069620",0.00,-3.50,0,297.57,304.18,0.0,0.0,0.000,315021.4,315021.4,9452,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1451600169,97180.00
12/31/2015 17:15,2,0.000,ALERT,211.48,299.97,59.933,1451600103,"201051344000648","219011344069620",0.00,-5.00,0,297.87,303.88,0.0,0.0,0.000,308773.2,308773.2,9477,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451600171,97181.00
12/31/2015 17:15,2,0.000,ALERT,211.48,301.47,59.959,1451600103,"201051344000569","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,316558.7,316558.7,9443,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1451600172,97182.00
12/31/2015 17:15,2,0.000,ALERT,211.03,300.57,59.938,1451600103,"201051344000983","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,311634.2,311634.2,9471,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600174,97183.00
12/31/2015 17:15,2,0.000,ALERT,211.25,300.57,59.975,1451600103,"201051344001158","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,307034.4,307034.4,9504,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451600176,97184.00
12/31/2015 17:15,2,0.000,ALERT,211.70,301.17,59.965,1451600103,"201051344000576","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,309508.2,309508.2,9452,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1451600178,97185.00
12/31/2015 17:15,2,0.000,ALERT,210.12,296.96,59.996,1451600103,"274151322000087","219011344069620",0.00,-2.00,0,294.56,317.40,0.0,0.0,0.000,555882.0,555882.0,3347,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451600180,97186.00
12/31/2015 17:30,2,0.000,ALERT,212.16,301.17,59.975,1451601003,"201051344000645","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,309983.7,309983.7,9460,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451601005,97187.00
12/31/2015 17:30,2,0.000,ALERT,211.03,299.67,59.928,1451601003,"274151322000085","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,583177.0,583177.0,3329,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601007,97188.00
12/31/2015 17:30,2,0.000,ALERT,212.61,301.77,59.970,1451601003,"201051344000633","219011344069620",0.00,-4.00,0,297.26,303.28,0.0,0.0,0.000,302743.6,302743.6,9506,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451601009,97189.00
12/31/2015 17:30,2,0.000,ALERT,211.70,301.47,59.975,1451601003,"201051344000469","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,303913.6,303913.6,9482,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601011,97190.00
12/31/2015 17:30,2,0.000,ALERT,211.03,300.27,59.975,1451601003,"201051344000646","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,308580.6,308580.6,14134,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601012,97191.00
12/31/2015 17:30,2,0.000,ALERT,210.80,299.37,59.981,1451601003,"274151322000052","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,590717.9,590717.9,3341,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601014,97192.00
12/31/2015 17:30,2,0.000,ALERT,211.70,300.57,59.975,1451601003,"201051344000585","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,313247.2,313247.2,14132,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601016,97193.00
12/31/2015 17:30,2,0.000,ALERT,211.25,300.27,59.949,1451601003,"201051344001230","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,311720.7,311720.7,14179,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601018,97194.00
12/31/2015 17:30,2,0.000,ALERT,211.70,300.87,59.981,1451601003,"201051344000582","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,306573.1,306573.1,14132,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601020,97195.00
12/31/2015 17:30,2,0.000,ALERT,211.03,299.97,60.007,1451601003,"201051344000955","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,315637.0,315637.0,14115,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601022,97196.00
12/31/2015 17:30,2,0.000,ALERT,211.03,298.47,59.959,1451601003,"274151322000094","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,476323.9,476323.9,3507,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601024,97197.00
12/31/2015 17:30,2,0.000,ALERT,211.70,302.37,59.970,1451601003,"201051344000579","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,317352.5,317352.5,9487,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601026,97198.00
12/31/2015 17:30,2,0.000,ALERT,211.25,300.27,59.965,1451601003,"201051344000890","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,314042.6,314042.6,14185,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601028,97199.00
12/31/2015 17:30,2,0.000,ALERT,211.48,300.27,59.965,1451601003,"201051344000438","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,315800.2,315800.2,14136,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601030,97200.00
12/31/2015 17:30,2,0.000,ALERT,211.70,299.67,59.928,1451601003,"201051344000417","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,309970.2,309970.2,14193,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601031,97201.00
12/31/2015 17:30,2,0.000,ALERT,211.25,299.97,59.954,1451601003,"274151322000083","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,585118.9,585118.9,3368,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601033,97202.00
12/31/2015 17:30,2,0.000,ALERT,211.70,300.27,59.959,1451601003,"274151322000076","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,621464.5,621464.5,3349,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601035,97203.00
12/31/2015 17:30,2,0.000,ALERT,211.93,302.68,59.965,1451601003,"201051344000868","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,301500.0,301500.0,9458,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451601037,97204.00
12/31/2015 17:30,2,0.000,ALERT,211.03,300.57,59.938,1451601003,"274151322000095","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,614370.4,614370.4,3372,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601038,97205.00
12/31/2015 17:30,2,0.000,ALERT,211.48,301.47,59.965,1451601003,"201051344000988","219011344069620",0.00,-3.50,0,296.06,303.28,0.0,0.0,0.000,301705.6,301705.6,9484,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451601040,97206.00
12/31/2015 17:30,2,0.000,ALERT,211.25,299.67,59.975,1451601003,"201051344001025","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,313860.4,313860.4,14122,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601042,97207.00
12/31/2015 17:30,2,0.000,ALERT,211.70,302.07,59.959,1451601003,"201051344000458","219011344069620",0.00,-2.00,0,298.77,304.48,0.0,0.0,0.000,311713.4,311713.4,9494,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601044,97208.00
12/31/2015 17:30,2,0.000,ALERT,212.16,301.77,59.965,1451601003,"201051344000853","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,308683.8,308683.8,9485,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451601046,97209.00
12/31/2015 17:30,2,0.000,ALERT,211.70,300.27,59.938,1451601003,"201051344000685","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,315349.2,315349.2,14167,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601048,97210.00
12/31/2015 17:30,2,0.000,ALERT,211.70,299.67,59.959,1451601003,"201051344000917","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,313027.1,313027.1,14168,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601049,97211.00
12/31/2015 17:30,2,0.000,ALERT,211.70,300.57,59.944,1451601003,"201051344001145","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,316097.8,316097.8,14174,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451601051,97212.00
12/31/2015 17:30,2,0.000,ALERT,211.70,299.67,59.959,1451601003,"201051344000651","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,310288.1,310288.1,14146,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601053,97213.00
12/31/2015 17:30,2,0.000,ALERT,210.57,298.77,59.975,1451601003,"274151322000088","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,568324.8,568324.8,3312,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601055,97214.00
12/31/2015 17:30,2,0.000,ALERT,211.93,299.07,59.965,1451601003,"274151322000068","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,476254.2,476254.2,3503,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601057,97215.00
12/31/2015 17:30,2,0.000,ALERT,211.25,299.97,59.991,1451601003,"201051344001135","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,306814.8,306814.8,14128,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451601058,97216.00
12/31/2015 17:30,2,0.000,ALERT,211.25,301.77,59.965,1451601003,"201051344000594","219011344069620",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,312809.3,312809.3,9492,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601060,97217.00
12/31/2015 17:30,2,0.000,ALERT,211.48,299.97,59.970,1451601003,"201051344001203","219011344069620",0.00,-4.00,0,298.17,304.18,0.0,0.0,0.000,313202.8,313202.8,14144,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601062,97218.00
12/31/2015 17:30,2,0.000,ALERT,210.80,299.97,59.965,1451601003,"274151322000054","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,580434.9,580434.9,3318,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601064,97219.00
12/31/2015 17:30,2,0.000,ALERT,211.93,301.17,59.991,1451601003,"201051344000867","219011344069620",0.00,-3.00,0,297.57,303.88,0.0,0.0,0.000,301900.0,301900.0,9478,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601066,97220.00
12/31/2015 17:30,2,0.000,ALERT,211.48,300.57,59.959,1451601003,"201051344001093","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,311547.9,311547.9,14146,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601067,97221.00
12/31/2015 17:30,2,0.000,ALERT,211.70,301.77,59.965,1451601003,"201051344000900","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,315021.4,315021.4,9454,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601069,97222.00
12/31/2015 17:30,2,0.000,ALERT,211.70,300.57,59.965,1451601003,"201051344000648","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,308773.2,308773.2,9479,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601071,97223.00
12/31/2015 17:30,2,0.000,ALERT,211.93,302.37,59.944,1451601003,"201051344000569","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,316558.7,316558.7,9445,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601073,97224.00
12/31/2015 17:30,2,0.000,ALERT,211.70,301.77,59.949,1451601003,"201051344000983","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,311634.2,311634.2,9473,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601075,97225.00
12/31/2015 17:30,2,0.000,ALERT,211.93,301.77,59.965,1451601003,"201051344001158","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,307034.4,307034.4,9506,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601077,97226.00
12/31/2015 17:30,2,0.000,ALERT,212.16,302.07,59.933,1451601003,"201051344000576","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,309508.2,309508.2,9454,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601078,97227.00
12/31/2015 17:30,2,0.000,ALERT,211.25,298.77,59.949,1451601003,"274151322000087","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,555882.0,555882.0,3349,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601080,97228.00
12/31/2015 17:45,2,0.000,ALERT,212.83,302.37,59.965,1451601903,"201051344000645","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,309983.7,309983.7,9462,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601905,97229.00
12/31/2015 17:45,2,0.000,ALERT,211.03,299.07,59.959,1451601903,"274151322000085","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,583177.0,583177.0,3331,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601907,97230.00
12/31/2015 17:45,2,0.000,ALERT,213.06,302.37,59.970,1451601903,"201051344000633","219011344069620",0.00,-4.00,0,296.36,303.28,0.0,0.0,0.000,302743.6,302743.6,9508,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601909,97231.00
12/31/2015 17:45,2,0.000,ALERT,212.38,302.37,60.007,1451601903,"201051344000469","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,303913.6,303913.6,9484,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601911,97232.00
12/31/2015 17:45,2,0.000,ALERT,211.25,299.97,59.938,1451601903,"201051344000646","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,308580.6,308580.6,14136,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451601912,97233.00
12/31/2015 17:45,2,0.000,ALERT,210.80,299.37,59.970,1451601903,"274151322000052","219011344069620",0.00,-3.50,0,295.76,301.77,0.0,0.0,0.000,590717.9,590717.9,3343,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601914,97234.00
12/31/2015 17:45,2,0.000,ALERT,211.70,300.27,59.981,1451601903,"201051344000585","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,313247.2,313247.2,14134,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601916,97235.00
12/31/2015 17:45,2,0.000,ALERT,211.25,299.97,60.002,1451601903,"201051344001230","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,311720.7,311720.7,14181,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451601918,97236.00
12/31/2015 17:45,2,0.000,ALERT,211.93,300.87,59.970,1451601903,"201051344000582","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,306573.1,306573.1,14134,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451601920,97237.00
12/31/2015 17:45,2,0.000,ALERT,211.03,299.97,59.975,1451601903,"201051344000955","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,315637.0,315637.0,14117,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601922,97238.00
12/31/2015 17:45,2,0.000,ALERT,211.03,298.47,59.938,1451601903,"274151322000094","219011344069620",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,476323.9,476323.9,3509,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601924,97239.00
12/31/2015 17:45,2,0.000,ALERT,212.38,302.98,59.970,1451601903,"201051344000579","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,317352.5,317352.5,9489,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601926,97240.00
12/31/2015 17:45,2,0.000,ALERT,211.25,300.27,59.975,1451601903,"201051344000890","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,314042.6,314042.6,14187,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451601927,97241.00
12/31/2015 17:45,2,0.000,ALERT,211.48,299.97,59.959,1451601903,"201051344000438","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,315800.2,315800.2,14138,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601929,97242.00
12/31/2015 17:45,2,0.000,ALERT,211.48,299.07,59.981,1451601903,"201051344000417","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,309970.2,309970.2,14195,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601931,97243.00
12/31/2015 17:45,2,0.000,ALERT,211.25,299.37,59.986,1451601903,"274151322000083","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,585118.9,585118.9,3370,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601933,97244.00
12/31/2015 17:45,2,0.000,ALERT,211.70,299.07,59.970,1451601903,"274151322000076","219011344069620",0.00,-3.50,0,296.06,302.07,0.0,0.0,0.000,621464.5,621464.5,3351,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451601935,97245.00
12/31/2015 17:45,2,0.000,ALERT,212.16,302.98,59.986,1451601903,"201051344000868","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,301500.0,301500.0,9460,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601936,97246.00
12/31/2015 17:45,2,0.000,ALERT,211.03,300.27,59.981,1451601903,"274151322000095","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,614370.4,614370.4,3374,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601938,97247.00
12/31/2015 17:45,2,0.000,ALERT,211.93,302.07,60.007,1451601903,"201051344000988","219011344069620",0.00,-3.50,0,295.76,303.28,0.0,0.0,0.000,301705.6,301705.6,9486,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601940,97248.00
12/31/2015 17:45,2,0.000,ALERT,211.03,298.77,59.981,1451601903,"201051344001025","219011344069620",0.00,-5.00,0,296.66,302.68,0.0,0.0,0.000,313860.4,313860.4,14124,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451601942,97249.00
12/31/2015 17:45,2,0.000,ALERT,212.16,302.37,59.981,1451601903,"201051344000458","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,311713.4,311713.4,9496,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601944,97250.00
12/31/2015 17:45,2,0.000,ALERT,212.83,302.07,60.007,1451601903,"201051344000853","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,308683.8,308683.8,9487,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451601946,97251.00
12/31/2015 17:45,2,0.000,ALERT,211.70,299.67,59.986,1451601903,"201051344000685","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,315349.2,315349.2,14169,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601948,97252.00
12/31/2015 17:45,2,0.000,ALERT,211.70,299.67,60.028,1451601903,"201051344000917","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,313027.1,313027.1,14170,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601949,97253.00
12/31/2015 17:45,2,0.000,ALERT,211.70,300.27,60.034,1451601903,"201051344001145","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,316097.8,316097.8,14176,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601951,97254.00
12/31/2015 17:45,2,0.000,ALERT,211.48,299.37,60.023,1451601903,"201051344000651","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,310288.1,310288.1,14148,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451601953,97255.00
12/31/2015 17:45,2,0.000,ALERT,210.57,298.47,59.986,1451601903,"274151322000088","219011344069620",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,568324.8,568324.8,3314,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601955,97256.00
12/31/2015 17:45,2,0.000,ALERT,211.48,298.17,59.986,1451601903,"274151322000068","219011344069620",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,476254.2,476254.2,3505,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601956,97257.00
12/31/2015 17:45,2,0.000,ALERT,211.03,299.97,59.959,1451601903,"201051344001135","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,306814.8,306814.8,14130,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601958,97258.00
12/31/2015 17:45,2,0.000,ALERT,211.93,302.68,59.991,1451601903,"201051344000594","219011344069620",0.00,-4.00,0,297.87,303.88,0.0,0.0,0.000,312809.3,312809.3,9494,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451601960,97259.00
12/31/2015 17:45,2,0.000,ALERT,211.25,299.37,59.991,1451601903,"201051344001203","219011344069620",0.00,-5.00,0,297.26,303.58,0.0,0.0,0.000,313202.8,313202.8,14146,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451601962,97260.00
12/31/2015 17:45,2,0.000,ALERT,210.80,299.67,59.959,1451601903,"274151322000054","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,580434.9,580434.9,3320,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601964,97261.00
12/31/2015 17:45,2,0.000,ALERT,212.61,302.07,60.023,1451601903,"201051344000867","219011344069620",0.00,-3.00,0,297.57,303.88,0.0,0.0,0.000,301900.0,301900.0,9480,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601965,97262.00
12/31/2015 17:45,2,0.000,ALERT,211.25,299.67,59.981,1451601903,"201051344001093","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,311547.9,311547.9,14148,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601967,97263.00
12/31/2015 17:45,2,0.000,ALERT,212.16,302.37,59.991,1451601903,"201051344000900","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,315021.4,315021.4,9456,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601969,97264.00
12/31/2015 17:45,2,0.000,ALERT,212.61,301.77,59.986,1451601903,"201051344000648","219011344069620",0.00,-5.50,0,297.26,303.58,0.0,0.0,0.000,308773.2,308773.2,9481,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451601971,97265.00
12/31/2015 17:45,2,0.000,ALERT,212.38,302.98,59.981,1451601903,"201051344000569","219011344069620",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,316558.7,316558.7,9447,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601973,97266.00
12/31/2015 17:45,2,0.000,ALERT,212.38,302.37,60.018,1451601903,"201051344000983","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,311634.2,311634.2,9475,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601975,97267.00
12/31/2015 17:45,2,0.000,ALERT,212.38,302.07,59.975,1451601903,"201051344001158","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,307034.4,307034.4,9508,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601976,97268.00
12/31/2015 17:45,2,0.000,ALERT,212.83,302.98,59.986,1451601903,"201051344000576","219011344069620",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,309508.2,309508.2,9456,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601978,97269.00
12/31/2015 17:45,2,0.000,ALERT,211.25,298.17,59.981,1451601903,"274151322000087","219011344069620",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,555882.0,555882.0,3351,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451601980,97270.00
12/31/2015 18:00,2,0.000,ALERT,213.29,302.68,59.986,1451602804,"201051344000645","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,309983.7,309983.7,9464,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602806,97271.00
12/31/2015 18:00,2,0.000,ALERT,211.48,299.07,59.981,1451602804,"274151322000085","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,583177.0,583177.0,3333,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602808,97272.00
12/31/2015 18:00,2,0.000,ALERT,213.51,302.68,59.986,1451602804,"201051344000633","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,302743.6,302743.6,9510,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602809,97273.00
12/31/2015 18:00,2,0.000,ALERT,212.83,302.98,59.986,1451602804,"201051344000469","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,303913.6,303913.6,9486,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602811,97274.00
12/31/2015 18:00,2,0.000,ALERT,211.25,300.87,59.986,1451602804,"201051344000646","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,308580.6,308580.6,14138,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602813,97275.00
12/31/2015 18:00,2,0.000,ALERT,211.03,300.27,59.975,1451602804,"274151322000052","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,590717.9,590717.9,3345,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602815,97276.00
12/31/2015 18:00,2,0.000,ALERT,211.70,300.87,59.991,1451602804,"201051344000585","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,313247.2,313247.2,14136,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602817,97277.00
12/31/2015 18:00,2,0.000,ALERT,211.48,301.17,59.981,1451602804,"201051344001230","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,311720.7,311720.7,14183,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451602818,97278.00
12/31/2015 18:00,2,0.000,ALERT,211.93,301.77,59.970,1451602804,"201051344000582","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,306573.1,306573.1,14136,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602820,97279.00
12/31/2015 18:00,2,0.000,ALERT,211.03,300.57,59.970,1451602804,"201051344000955","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,315637.0,315637.0,14119,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602822,97280.00
12/31/2015 18:00,2,0.000,ALERT,211.48,298.47,59.965,1451602804,"274151322000094","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,476323.9,476323.9,3511,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602824,97281.00
12/31/2015 18:00,2,0.000,ALERT,212.83,303.28,59.996,1451602804,"201051344000579","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,317352.5,317352.5,9491,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602826,97282.00
12/31/2015 18:00,2,0.000,ALERT,211.48,300.87,59.965,1451602804,"201051344000890","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,314042.6,314042.6,14189,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602828,97283.00
12/31/2015 18:00,2,0.000,ALERT,211.70,300.27,59.975,1451602804,"201051344000438","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,315800.2,315800.2,14140,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451602829,97284.00
12/31/2015 18:00,2,0.000,ALERT,211.93,299.97,59.965,1451602804,"201051344000417","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,309970.2,309970.2,14197,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602831,97285.00
12/31/2015 18:00,2,0.000,ALERT,211.70,299.67,59.981,1451602804,"274151322000083","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,585118.9,585118.9,3372,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602833,97286.00
12/31/2015 18:00,2,0.000,ALERT,212.16,299.07,59.954,1451602804,"274151322000076","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,621464.5,621464.5,3353,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602835,97287.00
12/31/2015 18:00,2,0.000,ALERT,212.83,303.28,59.970,1451602804,"201051344000868","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,301500.0,301500.0,9462,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602837,97288.00
12/31/2015 18:00,2,0.000,ALERT,211.70,300.57,59.959,1451602804,"274151322000095","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,614370.4,614370.4,3376,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602839,97289.00
12/31/2015 18:00,2,0.000,ALERT,212.61,302.68,59.965,1451602804,"201051344000988","219011344069620",0.00,-3.50,0,297.57,304.18,0.0,0.0,0.000,301705.6,301705.6,9488,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602840,97290.00
12/31/2015 18:00,2,0.000,ALERT,211.25,299.97,59.975,1451602804,"201051344001025","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,313860.4,313860.4,14126,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451602842,97291.00
12/31/2015 18:00,2,0.000,ALERT,212.83,302.98,59.965,1451602804,"201051344000458","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,311713.4,311713.4,9498,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451602844,97292.00
12/31/2015 18:00,2,0.000,ALERT,213.51,302.68,59.965,1451602804,"201051344000853","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,308683.8,308683.8,9489,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602846,97293.00
12/31/2015 18:00,2,0.000,ALERT,211.93,300.57,59.959,1451602804,"201051344000685","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,315349.2,315349.2,14171,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602848,97294.00
12/31/2015 18:00,2,0.000,ALERT,211.70,300.27,59.928,1451602804,"201051344000917","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,313027.1,313027.1,14172,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451602849,97295.00
