ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 18:00,2,0.000,ALERT,211.70,300.87,59.959,1451602804,"201051344001145","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,316097.8,316097.8,14178,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451602851,97296.00
12/31/2015 18:00,2,0.000,ALERT,211.70,299.97,59.965,1451602804,"201051344000651","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,310288.1,310288.1,14150,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602853,97297.00
12/31/2015 18:00,2,0.000,ALERT,211.03,299.07,59.954,1451602804,"274151322000088","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,568324.8,568324.8,3316,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451602855,97298.00
12/31/2015 18:00,2,0.000,ALERT,211.93,298.17,59.959,1451602804,"274151322000068","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,476254.2,476254.2,3507,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602857,97299.00
12/31/2015 18:00,2,0.000,ALERT,211.25,300.57,59.975,1451602804,"201051344001135","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,306814.8,306814.8,14132,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602859,97300.00
12/31/2015 18:00,2,0.000,ALERT,212.38,303.28,59.965,1451602804,"201051344000594","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,312809.3,312809.3,9496,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602860,97301.00
12/31/2015 18:00,2,0.000,ALERT,211.48,299.97,59.954,1451602804,"201051344001203","219011344069620",0.00,-5.00,0,297.26,304.18,0.0,0.0,0.000,313202.8,313202.8,14148,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602862,97302.00
12/31/2015 18:00,2,0.000,ALERT,211.25,299.37,59.954,1451602804,"274151322000054","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,580434.9,580434.9,3322,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602864,97303.00
12/31/2015 18:00,2,0.000,ALERT,213.06,302.07,59.970,1451602804,"201051344000867","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,301900.0,301900.0,9482,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451602866,97304.00
12/31/2015 18:00,2,0.000,ALERT,211.48,300.57,59.959,1451602804,"201051344001093","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,311547.9,311547.9,14150,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602868,97305.00
12/31/2015 18:00,2,0.000,ALERT,212.61,302.37,59.986,1451602804,"201051344000900","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,315021.4,315021.4,9458,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602870,97306.00
12/31/2015 18:00,2,0.000,ALERT,213.06,302.07,59.965,1451602804,"201051344000648","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,308773.2,308773.2,9483,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602871,97307.00
12/31/2015 18:00,2,0.000,ALERT,212.83,303.28,59.970,1451602804,"201051344000569","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,316558.7,316558.7,9449,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602873,97308.00
12/31/2015 18:00,2,0.000,ALERT,212.83,302.98,59.965,1451602804,"201051344000983","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,311634.2,311634.2,9477,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602875,97309.00
12/31/2015 18:00,2,0.000,ALERT,213.06,302.68,59.981,1451602804,"201051344001158","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,307034.4,307034.4,9510,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602877,97310.00
12/31/2015 18:00,2,0.000,ALERT,213.29,303.28,59.970,1451602804,"201051344000576","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,309508.2,309508.2,9458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451602879,97311.00
12/31/2015 18:00,2,0.000,ALERT,211.48,298.77,59.975,1451602804,"274151322000087","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,555882.0,555882.0,3353,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451602881,97312.00
12/31/2015 18:15,2,0.000,ALERT,213.06,302.37,59.975,1451603703,"201051344000645","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,309983.7,309983.7,9466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451603705,97313.00
12/31/2015 18:15,2,0.000,ALERT,211.25,299.07,59.938,1451603703,"274151322000085","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,583177.0,583177.0,3335,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451603707,97314.00
12/31/2015 18:15,2,0.000,ALERT,213.06,302.07,59.991,1451603703,"201051344000633","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,302743.6,302743.6,9512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603708,97315.00
12/31/2015 18:15,2,0.000,ALERT,212.61,302.37,59.959,1451603703,"201051344000469","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,303913.6,303913.6,9488,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603710,97316.00
12/31/2015 18:15,2,0.000,ALERT,211.25,300.27,59.991,1451603703,"201051344000646","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,308580.6,308580.6,14140,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603712,97317.00
12/31/2015 18:15,2,0.000,ALERT,211.03,299.97,59.981,1451603703,"274151322000052","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,590717.9,590717.9,3347,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603714,97318.00
12/31/2015 18:15,2,0.000,ALERT,211.48,300.27,59.975,1451603703,"201051344000585","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,313247.2,313247.2,14138,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603716,97319.00
12/31/2015 18:15,2,0.000,ALERT,211.48,300.87,59.986,1451603703,"201051344001230","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,311720.7,311720.7,14185,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603718,97320.00
12/31/2015 18:15,2,0.000,ALERT,211.93,301.17,59.996,1451603703,"201051344000582","219011344069620",0.00,-5.50,0,299.67,302.98,0.0,0.0,0.000,306573.1,306573.1,14138,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603719,97321.00
12/31/2015 18:15,2,0.000,ALERT,211.03,300.27,59.986,1451603703,"201051344000955","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,315637.0,315637.0,14121,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451603721,97322.00
12/31/2015 18:15,2,0.000,ALERT,211.03,298.77,59.981,1451603703,"274151322000094","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,476323.9,476323.9,3513,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603723,97323.00
12/31/2015 18:15,2,0.000,ALERT,212.38,303.58,59.981,1451603703,"201051344000579","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,317352.5,317352.5,9493,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603725,97324.00
12/31/2015 18:15,2,0.000,ALERT,211.48,300.87,59.986,1451603703,"201051344000890","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,314042.6,314042.6,14191,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603727,97325.00
12/31/2015 18:15,2,0.000,ALERT,211.70,300.27,59.991,1451603703,"201051344000438","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,315800.2,315800.2,14142,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603729,97326.00
12/31/2015 18:15,2,0.000,ALERT,211.70,299.67,59.991,1451603703,"201051344000417","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,309970.2,309970.2,14199,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603730,97327.00
12/31/2015 18:15,2,0.000,ALERT,211.25,300.27,59.986,1451603703,"274151322000083","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,585118.9,585118.9,3374,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603732,97328.00
12/31/2015 18:15,2,0.000,ALERT,211.93,299.37,59.981,1451603703,"274151322000076","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,621464.5,621464.5,3355,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451603734,97329.00
12/31/2015 18:15,2,0.000,ALERT,212.38,302.98,59.975,1451603703,"201051344000868","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,301500.0,301500.0,9464,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603736,97330.00
12/31/2015 18:15,2,0.000,ALERT,211.03,300.27,59.981,1451603703,"274151322000095","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,614370.4,614370.4,3378,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603738,97331.00
12/31/2015 18:15,2,0.000,ALERT,212.38,302.37,60.018,1451603703,"201051344000988","219011344069620",0.00,-4.00,0,298.17,304.18,0.0,0.0,0.000,301705.6,301705.6,9490,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603739,97332.00
12/31/2015 18:15,2,0.000,ALERT,211.25,299.67,59.938,1451603703,"201051344001025","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,313860.4,313860.4,14128,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603741,97333.00
12/31/2015 18:15,2,0.000,ALERT,212.38,302.68,59.981,1451603703,"201051344000458","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,311713.4,311713.4,9500,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603743,97334.00
12/31/2015 18:15,2,0.000,ALERT,212.83,302.37,59.991,1451603703,"201051344000853","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,308683.8,308683.8,9491,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603745,97335.00
12/31/2015 18:15,2,0.000,ALERT,211.93,300.27,59.991,1451603703,"201051344000685","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,315349.2,315349.2,14173,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603747,97336.00
12/31/2015 18:15,2,0.000,ALERT,211.70,299.97,59.975,1451603703,"201051344000917","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,313027.1,313027.1,14174,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603748,97337.00
12/31/2015 18:15,2,0.000,ALERT,211.70,300.57,59.986,1451603703,"201051344001145","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,316097.8,316097.8,14180,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451603750,97338.00
12/31/2015 18:15,2,0.000,ALERT,211.48,299.37,59.986,1451603703,"201051344000651","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,310288.1,310288.1,14152,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603752,97339.00
12/31/2015 18:15,2,0.000,ALERT,210.57,298.47,59.975,1451603703,"274151322000088","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,568324.8,568324.8,3318,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603754,97340.00
12/31/2015 18:15,2,0.000,ALERT,211.70,298.47,60.007,1451603703,"274151322000068","219011344069620",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,476254.2,476254.2,3509,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603756,97341.00
12/31/2015 18:15,2,0.000,ALERT,210.12,298.77,60.007,1451603703,"201051344001135","219011344069620",0.00,-4.00,0,287.05,302.68,0.0,0.0,0.000,306814.8,306814.8,14134,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603758,97342.00
12/31/2015 18:15,2,0.000,ALERT,210.80,301.17,59.986,1451603703,"201051344000594","219011344069620",0.00,-4.00,0,288.85,304.78,0.0,0.0,0.000,312809.3,312809.3,9498,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603760,97343.00
12/31/2015 18:15,2,0.000,ALERT,210.57,298.47,59.986,1451603703,"201051344001203","219011344069620",0.00,-5.00,0,286.74,303.58,0.0,0.0,0.000,313202.8,313202.8,14150,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451603761,97344.00
12/31/2015 18:15,2,0.000,ALERT,209.90,297.87,59.975,1451603703,"274151322000054","219011344069620",0.00,-3.00,0,286.14,301.47,0.0,0.0,0.000,580434.9,580434.9,3324,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603763,97345.00
12/31/2015 18:15,2,0.000,ALERT,211.48,300.57,59.991,1451603703,"201051344000867","219011344069620",0.00,-3.00,0,288.25,304.78,0.0,0.0,0.000,301900.0,301900.0,9484,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603765,97346.00
12/31/2015 18:15,2,0.000,ALERT,210.57,298.77,59.975,1451603703,"201051344001093","219011344069620",0.00,-3.00,0,286.74,302.07,0.0,0.0,0.000,311547.9,311547.9,14152,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603767,97347.00
12/31/2015 18:15,2,0.000,ALERT,211.25,300.87,59.970,1451603703,"201051344000900","219011344069620",0.00,-4.00,0,288.55,304.18,0.0,0.0,0.000,315021.4,315021.4,9460,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603769,97348.00
12/31/2015 18:15,2,0.000,ALERT,211.48,299.97,59.954,1451603703,"201051344000648","219011344069620",0.00,-5.50,0,287.95,304.18,0.0,0.0,0.000,308773.2,308773.2,9485,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603771,97349.00
12/31/2015 18:15,2,0.000,ALERT,211.48,301.47,59.986,1451603703,"201051344000569","219011344069620",0.00,-4.00,0,289.45,305.38,0.0,0.0,0.000,316558.7,316558.7,9451,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451603772,97350.00
12/31/2015 18:15,2,0.000,ALERT,211.25,300.87,59.959,1451603703,"201051344000983","219011344069620",0.00,-3.50,0,289.15,304.78,0.0,0.0,0.000,311634.2,311634.2,9479,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603774,97351.00
12/31/2015 18:15,2,0.000,ALERT,211.48,300.87,59.975,1451603703,"201051344001158","219011344069620",0.00,-5.50,0,288.55,304.18,0.0,0.0,0.000,307034.4,307034.4,9512,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451603776,97352.00
12/31/2015 18:15,2,0.000,ALERT,211.93,301.47,59.986,1451603703,"201051344000576","219011344069620",0.00,-4.00,0,289.15,304.78,0.0,0.0,0.000,309508.2,309508.2,9460,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603778,97353.00
12/31/2015 18:15,2,0.000,ALERT,210.12,297.26,59.991,1451603703,"274151322000087","219011344069620",0.00,-3.00,0,285.54,300.27,0.0,0.0,0.000,555882.0,555882.0,3355,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451603780,97354.00
12/31/2015 18:30,2,0.000,ALERT,213.29,302.68,59.970,1451604604,"201051344000645","219011344069620",0.00,-3.50,0,288.85,304.78,0.0,0.0,0.000,309983.7,309983.7,9468,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604606,97355.00
12/31/2015 18:30,2,0.000,ALERT,211.48,299.67,59.981,1451604604,"274151322000085","219011344069620",0.00,-3.50,0,286.14,303.28,0.0,0.0,0.000,583177.0,583177.0,3337,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604608,97356.00
12/31/2015 18:30,2,0.000,ALERT,213.29,302.37,59.991,1451604604,"201051344000633","219011344069620",0.00,-5.00,0,287.65,304.18,0.0,0.0,0.000,302743.6,302743.6,9514,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604610,97357.00
12/31/2015 18:30,2,0.000,ALERT,212.83,302.98,59.996,1451604604,"201051344000469","219011344069620",0.00,-5.50,0,288.25,304.48,0.0,0.0,0.000,303913.6,303913.6,9490,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604611,97358.00
12/31/2015 18:30,2,0.000,ALERT,211.70,300.87,60.034,1451604604,"201051344000646","219011344069620",0.00,-5.00,0,286.44,301.77,0.0,0.0,0.000,308580.6,308580.6,14142,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604613,97359.00
12/31/2015 18:30,2,0.000,ALERT,211.25,300.87,59.986,1451604604,"274151322000052","219011344069620",0.00,-4.00,0,286.14,303.88,0.0,0.0,0.000,590717.9,590717.9,3349,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604615,97360.00
12/31/2015 18:30,2,0.000,ALERT,212.16,301.17,59.986,1451604604,"201051344000585","219011344069620",0.00,-4.00,0,286.44,302.07,0.0,0.0,0.000,313247.2,313247.2,14140,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604617,97361.00
12/31/2015 18:30,2,0.000,ALERT,211.93,301.17,59.991,1451604604,"201051344001230","219011344069620",0.00,-4.00,0,287.05,302.37,0.0,0.0,0.000,311720.7,311720.7,14187,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604619,97362.00
12/31/2015 18:30,2,0.000,ALERT,212.38,301.77,59.986,1451604604,"201051344000582","219011344069620",0.00,-5.50,0,287.65,302.68,0.0,0.0,0.000,306573.1,306573.1,14140,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604621,97363.00
12/31/2015 18:30,2,0.000,ALERT,211.48,300.57,59.938,1451604604,"201051344000955","219011344069620",0.00,-4.00,0,286.74,301.77,0.0,0.0,0.000,315637.0,315637.0,14123,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451604622,97364.00
12/31/2015 18:30,2,0.000,ALERT,211.48,299.37,59.991,1451604604,"274151322000094","219011344069620",0.00,-5.00,0,285.84,302.68,0.0,0.0,0.000,476323.9,476323.9,3515,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604624,97365.00
12/31/2015 18:30,2,0.000,ALERT,212.83,303.28,59.991,1451604604,"201051344000579","219011344069620",0.00,-4.00,0,289.45,305.38,0.0,0.0,0.000,317352.5,317352.5,9495,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604626,97366.00
12/31/2015 18:30,2,0.000,ALERT,211.70,300.87,59.981,1451604604,"201051344000890","219011344069620",0.00,-3.50,0,287.35,302.98,0.0,0.0,0.000,314042.6,314042.6,14193,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604628,97367.00
12/31/2015 18:30,2,0.000,ALERT,211.93,300.57,59.986,1451604604,"201051344000438","219011344069620",0.00,-5.00,0,287.05,302.37,0.0,0.0,0.000,315800.2,315800.2,14144,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604630,97368.00
12/31/2015 18:30,2,0.000,ALERT,211.93,300.27,59.991,1451604604,"201051344000417","219011344069620",0.00,-4.00,0,286.14,301.47,0.0,0.0,0.000,309970.2,309970.2,14201,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604631,97369.00
12/31/2015 18:30,2,0.000,ALERT,211.48,299.67,59.975,1451604604,"274151322000083","219011344069620",0.00,-3.50,0,287.05,304.18,0.0,0.0,0.000,585118.9,585118.9,3376,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604633,97370.00
12/31/2015 18:30,2,0.000,ALERT,211.93,299.67,59.981,1451604604,"274151322000076","219011344069620",0.00,-4.00,0,286.44,303.58,0.0,0.0,0.000,621464.5,621464.5,3357,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604635,97371.00
12/31/2015 18:30,2,0.000,ALERT,212.83,303.28,59.986,1451604604,"201051344000868","219011344069620",0.00,-4.00,0,289.45,305.38,0.0,0.0,0.000,301500.0,301500.0,9466,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451604637,97372.00
12/31/2015 18:30,2,0.000,ALERT,211.48,301.17,59.991,1451604604,"274151322000095","219011344069620",0.00,-5.00,0,287.65,304.48,0.0,0.0,0.000,614370.4,614370.4,3380,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604639,97373.00
12/31/2015 18:30,2,0.000,ALERT,212.38,302.07,59.996,1451604604,"201051344000988","219011344069620",0.00,-4.00,0,286.74,304.48,0.0,0.0,0.000,301705.6,301705.6,9492,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604640,97374.00
12/31/2015 18:30,2,0.000,ALERT,211.70,299.97,59.975,1451604604,"201051344001025","219011344069620",0.00,-5.00,0,286.14,302.37,0.0,0.0,0.000,313860.4,313860.4,14130,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604642,97375.00
12/31/2015 18:30,2,0.000,ALERT,212.38,302.37,60.007,1451604604,"201051344000458","219011344069620",0.00,-2.50,0,288.85,305.38,0.0,0.0,0.000,311713.4,311713.4,9502,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604644,97376.00
12/31/2015 18:30,2,0.000,ALERT,213.29,302.68,59.975,1451604604,"201051344000853","219011344069620",0.00,-4.00,0,288.85,304.78,0.0,0.0,0.000,308683.8,308683.8,9493,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451604646,97377.00
12/31/2015 18:30,2,0.000,ALERT,212.38,300.87,60.002,1451604604,"201051344000685","219011344069620",0.00,-4.00,0,286.74,301.77,0.0,0.0,0.000,315349.2,315349.2,14175,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451604648,97378.00
12/31/2015 18:30,2,0.000,ALERT,211.93,299.97,60.028,1451604604,"201051344000917","219011344069620",0.00,-3.00,0,285.54,301.47,0.0,0.0,0.000,313027.1,313027.1,14176,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604650,97379.00
12/31/2015 18:30,2,0.000,ALERT,212.16,300.87,60.012,1451604604,"201051344001145","219011344069620",0.00,-4.00,0,287.35,302.68,0.0,0.0,0.000,316097.8,316097.8,14182,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451604651,97380.00
12/31/2015 18:30,2,0.000,ALERT,211.93,299.97,60.007,1451604604,"201051344000651","219011344069620",0.00,-6.00,0,286.44,301.47,0.0,0.0,0.000,310288.1,310288.1,14154,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604653,97381.00
12/31/2015 18:30,2,0.000,ALERT,210.80,299.37,59.996,1451604604,"274151322000088","219011344069620",0.00,-3.00,0,286.14,303.28,0.0,0.0,0.000,568324.8,568324.8,3320,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604655,97382.00
12/31/2015 18:30,2,0.000,ALERT,212.16,299.07,60.007,1451604604,"274151322000068","219011344069620",0.00,-3.00,0,284.64,302.37,0.0,0.0,0.000,476254.2,476254.2,3511,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604657,97383.00
12/31/2015 18:30,2,0.000,ALERT,211.70,300.87,60.002,1451604604,"201051344001135","219011344069620",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,306814.8,306814.8,14136,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604658,97384.00
12/31/2015 18:30,2,0.000,ALERT,212.38,302.98,60.039,1451604604,"201051344000594","219011344069620",0.00,-4.00,0,298.47,305.08,0.0,0.0,0.000,312809.3,312809.3,9500,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604660,97385.00
12/31/2015 18:30,2,0.000,ALERT,212.16,300.57,59.970,1451604604,"201051344001203","219011344069620",0.00,-5.00,0,296.66,303.58,0.0,0.0,0.000,313202.8,313202.8,14152,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604662,97386.00
12/31/2015 18:30,2,0.000,ALERT,211.25,299.67,59.996,1451604604,"274151322000054","219011344069620",0.00,-3.00,0,296.36,303.88,0.0,0.0,0.000,580434.9,580434.9,3326,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604664,97387.00
12/31/2015 18:30,2,0.000,ALERT,213.06,302.37,60.039,1451604604,"201051344000867","219011344069620",0.00,-3.50,0,298.17,304.78,0.0,0.0,0.000,301900.0,301900.0,9486,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451604666,97388.00
12/31/2015 18:30,2,0.000,ALERT,211.70,300.57,60.012,1451604604,"201051344001093","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,311547.9,311547.9,14154,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604667,97389.00
12/31/2015 18:30,2,0.000,ALERT,212.61,302.98,60.002,1451604604,"201051344000900","219011344069620",0.00,-4.00,0,298.47,304.48,0.0,0.0,0.000,315021.4,315021.4,9462,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604669,97390.00
12/31/2015 18:30,2,0.000,ALERT,212.83,302.07,60.007,1451604604,"201051344000648","219011344069620",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,308773.2,308773.2,9487,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451604671,97391.00
12/31/2015 18:30,2,0.000,ALERT,212.83,303.28,60.018,1451604604,"201051344000569","219011344069620",0.00,-4.00,0,299.67,305.68,0.0,0.0,0.000,316558.7,316558.7,9453,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451604673,97392.00
12/31/2015 18:30,2,0.000,ALERT,212.61,302.98,60.018,1451604604,"201051344000983","219011344069620",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,311634.2,311634.2,9481,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604675,97393.00
12/31/2015 18:30,2,0.000,ALERT,213.06,302.98,59.970,1451604604,"201051344001158","219011344069620",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,307034.4,307034.4,9514,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451604677,97394.00
12/31/2015 18:30,2,0.000,ALERT,213.06,303.28,60.012,1451604604,"201051344000576","219011344069620",0.00,-4.00,0,298.77,305.08,0.0,0.0,0.000,309508.2,309508.2,9462,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451604678,97395.00
12/31/2015 18:30,2,0.000,ALERT,211.25,298.47,59.996,1451604604,"274151322000087","219011344069620",0.00,-3.00,0,295.46,302.68,0.0,0.0,0.000,555882.0,555882.0,3357,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451604680,97396.00
12/31/2015 18:45,2,0.000,ALERT,212.83,302.68,60.002,1451605503,"201051344000645","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,309983.7,309983.7,9470,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605505,97397.00
12/31/2015 18:45,2,0.000,ALERT,211.03,298.77,59.970,1451605503,"274151322000085","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,583177.0,583177.0,3339,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605507,97398.00
12/31/2015 18:45,2,0.000,ALERT,213.06,302.07,59.981,1451605503,"201051344000633","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,302743.6,302743.6,9516,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605508,97399.00
12/31/2015 18:45,2,0.000,ALERT,212.61,302.07,59.991,1451605503,"201051344000469","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,303913.6,303913.6,9492,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605510,97400.00
12/31/2015 18:45,2,0.000,ALERT,211.48,300.57,59.991,1451605503,"201051344000646","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,308580.6,308580.6,14144,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605512,97401.00
12/31/2015 18:45,2,0.000,ALERT,211.03,299.67,59.975,1451605503,"274151322000052","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,590717.9,590717.9,3351,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605514,97402.00
12/31/2015 18:45,2,0.000,ALERT,211.93,300.87,59.981,1451605503,"201051344000585","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,313247.2,313247.2,14142,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605516,97403.00
12/31/2015 18:45,2,0.000,ALERT,211.48,300.57,59.986,1451605503,"201051344001230","219011344069620",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,311720.7,311720.7,14189,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605518,97404.00
12/31/2015 18:45,2,0.000,ALERT,211.93,301.47,59.981,1451605503,"201051344000582","219011344069620",0.00,-5.50,0,299.97,302.98,0.0,0.0,0.000,306573.1,306573.1,14142,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605520,97405.00
12/31/2015 18:45,2,0.000,ALERT,211.25,300.87,59.933,1451605503,"201051344000955","219011344069620",0.00,-4.00,0,299.07,302.37,0.0,0.0,0.000,315637.0,315637.0,14125,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605521,97406.00
12/31/2015 18:45,2,0.000,ALERT,211.25,298.47,59.986,1451605503,"274151322000094","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,476323.9,476323.9,3517,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605523,97407.00
12/31/2015 18:45,2,0.000,ALERT,212.61,302.98,59.986,1451605503,"201051344000579","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,317352.5,317352.5,9497,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605525,97408.00
12/31/2015 18:45,2,0.000,ALERT,211.48,301.17,59.981,1451605503,"201051344000890","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,314042.6,314042.6,14195,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451605527,97409.00
12/31/2015 18:45,2,0.000,ALERT,211.48,300.27,59.965,1451605503,"201051344000438","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,315800.2,315800.2,14146,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605528,97410.00
12/31/2015 18:45,2,0.000,ALERT,211.93,300.27,59.981,1451605503,"201051344000417","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,309970.2,309970.2,14203,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605530,97411.00
12/31/2015 18:45,2,0.000,ALERT,211.25,299.67,59.970,1451605503,"274151322000083","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,585118.9,585118.9,3378,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605532,97412.00
12/31/2015 18:45,2,0.000,ALERT,211.93,299.97,59.986,1451605503,"274151322000076","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,621464.5,621464.5,3359,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605534,97413.00
12/31/2015 18:45,2,0.000,ALERT,212.38,302.68,59.986,1451605503,"201051344000868","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,301500.0,301500.0,9468,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605536,97414.00
12/31/2015 18:45,2,0.000,ALERT,211.03,299.67,60.012,1451605503,"274151322000095","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,614370.4,614370.4,3382,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605538,97415.00
12/31/2015 18:45,2,0.000,ALERT,212.16,301.77,59.986,1451605503,"201051344000988","219011344069620",0.00,-4.00,0,298.17,304.48,0.0,0.0,0.000,301705.6,301705.6,9494,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605539,97416.00
12/31/2015 18:45,2,0.000,ALERT,211.25,299.67,59.949,1451605503,"201051344001025","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,313860.4,313860.4,14132,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451605541,97417.00
12/31/2015 18:45,2,0.000,ALERT,212.38,302.37,59.986,1451605503,"201051344000458","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,311713.4,311713.4,9504,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451605543,97418.00
12/31/2015 18:45,2,0.000,ALERT,213.06,302.07,59.981,1451605503,"201051344000853","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,308683.8,308683.8,9495,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451605545,97419.00
12/31/2015 18:45,2,0.000,ALERT,212.16,300.87,59.970,1451605503,"201051344000685","219011344069620",0.00,-4.00,0,298.77,302.07,0.0,0.0,0.000,315349.2,315349.2,14177,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605547,97420.00
12/31/2015 18:45,2,0.000,ALERT,211.70,300.27,59.944,1451605503,"201051344000917","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,313027.1,313027.1,14178,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605548,97421.00
12/31/2015 18:45,2,0.000,ALERT,211.93,300.87,59.986,1451605503,"201051344001145","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,316097.8,316097.8,14184,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605550,97422.00
12/31/2015 18:45,2,0.000,ALERT,211.48,299.97,59.938,1451605503,"201051344000651","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,310288.1,310288.1,14156,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605552,97423.00
12/31/2015 18:45,2,0.000,ALERT,210.80,299.37,59.975,1451605503,"274151322000088","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,568324.8,568324.8,3322,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605554,97424.00
12/31/2015 18:45,2,0.000,ALERT,211.70,298.17,59.965,1451605503,"274151322000068","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,476254.2,476254.2,3513,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605556,97425.00
12/31/2015 18:45,2,0.000,ALERT,211.25,300.87,59.975,1451605503,"201051344001135","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,306814.8,306814.8,14138,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605558,97426.00
12/31/2015 18:45,2,0.000,ALERT,211.93,302.07,60.018,1451605503,"201051344000594","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,312809.3,312809.3,9502,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605559,97427.00
12/31/2015 18:45,2,0.000,ALERT,211.70,300.87,59.986,1451605503,"201051344001203","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,313202.8,313202.8,14154,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605561,97428.00
12/31/2015 18:45,2,0.000,ALERT,210.80,299.67,59.975,1451605503,"274151322000054","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,580434.9,580434.9,3328,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605563,97429.00
12/31/2015 18:45,2,0.000,ALERT,212.61,301.47,59.986,1451605503,"201051344000867","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,301900.0,301900.0,9488,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605565,97430.00
12/31/2015 18:45,2,0.000,ALERT,211.48,300.87,59.981,1451605503,"201051344001093","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,311547.9,311547.9,14156,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451605566,97431.00
12/31/2015 18:45,2,0.000,ALERT,212.16,301.77,59.986,1451605503,"201051344000900","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,315021.4,315021.4,9464,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605568,97432.00
12/31/2015 18:45,2,0.000,ALERT,212.61,301.17,59.991,1451605503,"201051344000648","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,308773.2,308773.2,9489,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605570,97433.00
12/31/2015 18:45,2,0.000,ALERT,212.61,302.68,60.028,1451605503,"201051344000569","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,316558.7,316558.7,9455,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605572,97434.00
12/31/2015 18:45,2,0.000,ALERT,212.38,302.07,59.986,1451605503,"201051344000983","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,311634.2,311634.2,9483,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451605574,97435.00
12/31/2015 18:45,2,0.000,ALERT,212.61,302.07,59.986,1451605503,"201051344001158","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,307034.4,307034.4,9516,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605576,97436.00
12/31/2015 18:45,2,0.000,ALERT,212.83,302.07,59.981,1451605503,"201051344000576","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,309508.2,309508.2,9464,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451605578,97437.00
12/31/2015 18:45,2,0.000,ALERT,211.03,298.47,59.975,1451605503,"274151322000087","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,555882.0,555882.0,3359,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451605579,97438.00
12/31/2015 19:00,2,0.000,ALERT,213.29,302.98,60.007,1451606403,"201051344000645","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,309983.7,309983.7,9472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606405,97439.00
12/31/2015 19:00,2,0.000,ALERT,211.48,299.97,59.959,1451606403,"274151322000085","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,583177.0,583177.0,3341,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606407,97440.00
12/31/2015 19:00,2,0.000,ALERT,213.74,302.98,60.007,1451606403,"201051344000633","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,302743.6,302743.6,9518,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606409,97441.00
