ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 19:00,2,0.000,ALERT,213.06,303.28,59.996,1451606403,"201051344000469","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,303913.6,303913.6,9494,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606411,97442.00
12/31/2015 19:00,2,0.000,ALERT,211.93,300.87,59.996,1451606403,"201051344000646","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,308580.6,308580.6,14146,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606413,97443.00
12/31/2015 19:00,2,0.000,ALERT,211.48,300.57,59.981,1451606403,"274151322000052","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,590717.9,590717.9,3353,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606414,97444.00
12/31/2015 19:00,2,0.000,ALERT,212.16,301.17,59.996,1451606403,"201051344000585","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,313247.2,313247.2,14144,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606416,97445.00
12/31/2015 19:00,2,0.000,ALERT,212.16,301.47,59.975,1451606403,"201051344001230","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,311720.7,311720.7,14191,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606418,97446.00
12/31/2015 19:00,2,0.000,ALERT,212.83,302.07,60.007,1451606403,"201051344000582","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,306573.1,306573.1,14144,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451606420,97447.00
12/31/2015 19:00,2,0.000,ALERT,211.70,300.87,59.991,1451606403,"201051344000955","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,315637.0,315637.0,14127,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606422,97448.00
12/31/2015 19:00,2,0.000,ALERT,211.70,299.67,59.996,1451606403,"274151322000094","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,476323.9,476323.9,3519,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606424,97449.00
12/31/2015 19:00,2,0.000,ALERT,213.06,303.88,59.986,1451606403,"201051344000579","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,317352.5,317352.5,9499,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606425,97450.00
12/31/2015 19:00,2,0.000,ALERT,211.93,301.17,59.991,1451606403,"201051344000890","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,314042.6,314042.6,14197,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451606427,97451.00
12/31/2015 19:00,2,0.000,ALERT,212.16,300.87,59.954,1451606403,"201051344000438","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,315800.2,315800.2,14148,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606429,97452.00
12/31/2015 19:00,2,0.000,ALERT,212.16,300.27,60.018,1451606403,"201051344000417","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,309970.2,309970.2,14205,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606431,97453.00
12/31/2015 19:00,2,0.000,ALERT,212.16,300.27,59.996,1451606403,"274151322000083","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,585118.9,585118.9,3380,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606433,97454.00
12/31/2015 19:00,2,0.000,ALERT,212.38,300.57,59.981,1451606403,"274151322000076","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,621464.5,621464.5,3361,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606435,97455.00
12/31/2015 19:00,2,0.000,ALERT,212.83,303.88,59.981,1451606403,"201051344000868","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,301500.0,301500.0,9470,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451606436,97456.00
12/31/2015 19:00,2,0.000,ALERT,211.93,301.47,59.981,1451606403,"274151322000095","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,614370.4,614370.4,3384,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606438,97457.00
12/31/2015 19:00,2,0.000,ALERT,212.83,302.98,59.986,1451606403,"201051344000988","219011344069620",0.00,-3.50,0,297.57,304.18,0.0,0.0,0.000,301705.6,301705.6,9496,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606440,97458.00
12/31/2015 19:00,2,0.000,ALERT,211.70,299.67,59.981,1451606403,"201051344001025","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,313860.4,313860.4,14134,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606442,97459.00
12/31/2015 19:00,2,0.000,ALERT,212.83,303.28,59.986,1451606403,"201051344000458","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,311713.4,311713.4,9506,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451606444,97460.00
12/31/2015 19:00,2,0.000,ALERT,213.29,302.68,59.991,1451606403,"201051344000853","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,308683.8,308683.8,9497,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606446,97461.00
12/31/2015 19:00,2,0.000,ALERT,212.38,300.87,59.991,1451606403,"201051344000685","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,315349.2,315349.2,14179,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606448,97462.00
12/31/2015 19:00,2,0.000,ALERT,212.38,300.57,59.975,1451606403,"201051344000917","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,313027.1,313027.1,14180,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606449,97463.00
12/31/2015 19:00,2,0.000,ALERT,212.38,301.17,59.975,1451606403,"201051344001145","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,316097.8,316097.8,14186,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606451,97464.00
12/31/2015 19:00,2,0.000,ALERT,212.16,300.27,59.975,1451606403,"201051344000651","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,310288.1,310288.1,14158,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606453,97465.00
12/31/2015 19:00,2,0.000,ALERT,211.25,299.67,59.928,1451606403,"274151322000088","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,568324.8,568324.8,3324,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451606455,97466.00
12/31/2015 19:00,2,0.000,ALERT,212.38,299.37,59.975,1451606403,"274151322000068","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,476254.2,476254.2,3515,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606457,97467.00
12/31/2015 19:00,2,0.000,ALERT,211.93,301.17,60.007,1451606403,"201051344001135","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,306814.8,306814.8,14140,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606459,97468.00
12/31/2015 19:00,2,0.000,ALERT,212.61,303.58,59.970,1451606403,"201051344000594","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,312809.3,312809.3,9504,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606460,97469.00
12/31/2015 19:00,2,0.000,ALERT,212.16,300.57,59.965,1451606403,"201051344001203","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,313202.8,313202.8,14156,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606462,97470.00
12/31/2015 19:00,2,0.000,ALERT,211.48,300.27,59.954,1451606403,"274151322000054","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,580434.9,580434.9,3330,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606464,97471.00
12/31/2015 19:00,2,0.000,ALERT,213.29,302.68,59.959,1451606403,"201051344000867","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,301900.0,301900.0,9490,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451606466,97472.00
12/31/2015 19:00,2,0.000,ALERT,212.16,301.17,59.965,1451606403,"201051344001093","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,311547.9,311547.9,14158,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451606468,97473.00
12/31/2015 19:00,2,0.000,ALERT,212.83,303.28,59.970,1451606403,"201051344000900","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,315021.4,315021.4,9466,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606470,97474.00
12/31/2015 19:00,2,0.000,ALERT,213.06,302.37,59.959,1451606403,"201051344000648","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,308773.2,308773.2,9491,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606471,97475.00
12/31/2015 19:00,2,0.000,ALERT,213.06,303.58,59.965,1451606403,"201051344000569","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,316558.7,316558.7,9457,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606473,97476.00
12/31/2015 19:00,2,0.000,ALERT,212.83,302.98,59.959,1451606403,"201051344000983","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,311634.2,311634.2,9485,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606475,97477.00
12/31/2015 19:00,2,0.000,ALERT,213.06,302.98,59.965,1451606403,"201051344001158","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,307034.4,307034.4,9518,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606477,97478.00
12/31/2015 19:00,2,0.000,ALERT,213.29,303.28,59.954,1451606403,"201051344000576","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,309508.2,309508.2,9466,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451606479,97479.00
12/31/2015 19:00,2,0.000,ALERT,211.48,298.77,59.959,1451606403,"274151322000087","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,555882.0,555882.0,3361,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451606481,97480.00
12/31/2015 19:15,2,0.000,ALERT,213.74,303.88,59.965,1451607303,"201051344000645","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,309983.7,309983.7,9474,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607305,97481.00
12/31/2015 19:15,2,0.000,ALERT,211.93,300.57,59.970,1451607303,"274151322000085","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,583177.0,583177.0,3343,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607307,97482.00
12/31/2015 19:15,2,0.000,ALERT,213.74,303.58,59.965,1451607303,"201051344000633","219011344069620",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,302743.6,302743.6,9520,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607309,97483.00
12/31/2015 19:15,2,0.000,ALERT,213.06,303.58,59.975,1451607303,"201051344000469","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,303913.6,303913.6,9496,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607311,97484.00
12/31/2015 19:15,2,0.000,ALERT,212.16,301.17,59.965,1451607303,"201051344000646","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,308580.6,308580.6,14148,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607313,97485.00
12/31/2015 19:15,2,0.000,ALERT,211.48,300.27,59.970,1451607303,"274151322000052","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,590717.9,590717.9,3355,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607314,97486.00
12/31/2015 19:15,2,0.000,ALERT,212.61,301.77,59.965,1451607303,"201051344000585","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,313247.2,313247.2,14146,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607316,97487.00
12/31/2015 19:15,2,0.000,ALERT,212.38,301.77,59.970,1451607303,"201051344001230","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,311720.7,311720.7,14193,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607318,97488.00
12/31/2015 19:15,2,0.000,ALERT,212.83,302.37,59.959,1451607303,"201051344000582","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,306573.1,306573.1,14146,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451607320,97489.00
12/31/2015 19:15,2,0.000,ALERT,211.93,301.17,59.986,1451607303,"201051344000955","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,315637.0,315637.0,14129,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607322,97490.00
12/31/2015 19:15,2,0.000,ALERT,211.70,299.67,59.991,1451607303,"274151322000094","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,476323.9,476323.9,3521,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451607324,97491.00
12/31/2015 19:15,2,0.000,ALERT,213.06,303.88,60.002,1451607303,"201051344000579","219011344069620",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,317352.5,317352.5,9501,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607326,97492.00
12/31/2015 19:15,2,0.000,ALERT,212.16,301.47,59.975,1451607303,"201051344000890","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,314042.6,314042.6,14199,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607327,97493.00
12/31/2015 19:15,2,0.000,ALERT,212.61,301.47,59.975,1451607303,"201051344000438","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,315800.2,315800.2,14150,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607329,97494.00
12/31/2015 19:15,2,0.000,ALERT,212.61,300.87,59.933,1451607303,"201051344000417","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,309970.2,309970.2,14207,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607331,97495.00
12/31/2015 19:15,2,0.000,ALERT,211.93,301.17,59.970,1451607303,"274151322000083","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,585118.9,585118.9,3382,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607333,97496.00
12/31/2015 19:15,2,0.000,ALERT,212.38,300.27,59.970,1451607303,"274151322000076","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,621464.5,621464.5,3363,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607335,97497.00
12/31/2015 19:15,2,0.000,ALERT,213.06,304.48,59.959,1451607303,"201051344000868","219011344069620",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,301500.0,301500.0,9472,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607336,97498.00
12/31/2015 19:15,2,0.000,ALERT,211.70,301.77,59.975,1451607303,"274151322000095","219011344069620",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,614370.4,614370.4,3386,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607338,97499.00
12/31/2015 19:15,2,0.000,ALERT,212.83,303.58,59.996,1451607303,"201051344000988","219011344069620",0.00,-3.50,0,298.77,304.78,0.0,0.0,0.000,301705.6,301705.6,9498,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607340,97500.00
12/31/2015 19:15,2,0.000,ALERT,212.16,300.57,60.018,1451607303,"201051344001025","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,313860.4,313860.4,14136,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607342,97501.00
12/31/2015 19:15,2,0.000,ALERT,213.06,303.88,59.965,1451607303,"201051344000458","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,311713.4,311713.4,9508,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607344,97502.00
12/31/2015 19:15,2,0.000,ALERT,213.51,303.28,59.970,1451607303,"201051344000853","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,308683.8,308683.8,9499,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607346,97503.00
12/31/2015 19:15,2,0.000,ALERT,212.83,301.47,59.970,1451607303,"201051344000685","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,315349.2,315349.2,14181,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451607347,97504.00
12/31/2015 19:15,2,0.000,ALERT,212.61,300.87,59.970,1451607303,"201051344000917","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,313027.1,313027.1,14182,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451607349,97505.00
12/31/2015 19:15,2,0.000,ALERT,212.61,301.77,59.954,1451607303,"201051344001145","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,316097.8,316097.8,14188,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607351,97506.00
12/31/2015 19:15,2,0.000,ALERT,212.38,300.87,60.007,1451607303,"201051344000651","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,310288.1,310288.1,14160,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451607353,97507.00
12/31/2015 19:15,2,0.000,ALERT,211.25,300.27,59.933,1451607303,"274151322000088","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,568324.8,568324.8,3326,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607355,97508.00
12/31/2015 19:15,2,0.000,ALERT,212.38,299.37,59.928,1451607303,"274151322000068","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,476254.2,476254.2,3517,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607356,97509.00
12/31/2015 19:15,2,0.000,ALERT,211.93,301.17,59.965,1451607303,"201051344001135","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,306814.8,306814.8,14142,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451607358,97510.00
12/31/2015 19:15,2,0.000,ALERT,212.83,303.88,59.975,1451607303,"201051344000594","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,312809.3,312809.3,9506,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451607360,97511.00
12/31/2015 19:15,2,0.000,ALERT,212.38,301.17,59.970,1451607303,"201051344001203","219011344069620",0.00,-5.00,0,299.07,304.78,0.0,0.0,0.000,313202.8,313202.8,14158,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607362,97512.00
12/31/2015 19:15,2,0.000,ALERT,211.48,300.87,59.970,1451607303,"274151322000054","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,580434.9,580434.9,3332,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607364,97513.00
12/31/2015 19:15,2,0.000,ALERT,213.51,302.98,59.981,1451607303,"201051344000867","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,301900.0,301900.0,9492,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607365,97514.00
12/31/2015 19:15,2,0.000,ALERT,212.38,301.17,59.949,1451607303,"201051344001093","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,311547.9,311547.9,14160,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607367,97515.00
12/31/2015 19:15,2,0.000,ALERT,212.83,303.28,59.954,1451607303,"201051344000900","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,315021.4,315021.4,9468,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607369,97516.00
12/31/2015 19:15,2,0.000,ALERT,213.29,302.68,59.981,1451607303,"201051344000648","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,308773.2,308773.2,9493,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451607371,97517.00
12/31/2015 19:15,2,0.000,ALERT,213.06,303.88,59.970,1451607303,"201051344000569","219011344069620",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,316558.7,316558.7,9459,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607373,97518.00
12/31/2015 19:15,2,0.000,ALERT,213.06,303.28,59.981,1451607303,"201051344000983","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,311634.2,311634.2,9487,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451607375,97519.00
12/31/2015 19:15,2,0.000,ALERT,213.06,302.98,59.954,1451607303,"201051344001158","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,307034.4,307034.4,9520,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451607377,97520.00
12/31/2015 19:15,2,0.000,ALERT,213.51,303.88,59.981,1451607303,"201051344000576","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,309508.2,309508.2,9468,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451607378,97521.00
12/31/2015 19:15,2,0.000,ALERT,211.70,299.37,59.981,1451607303,"274151322000087","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,555882.0,555882.0,3363,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451607380,97522.00
12/31/2015 19:30,2,0.000,ALERT,213.74,303.58,59.986,1451608203,"201051344000645","219011344069620",0.00,-3.50,0,302.07,305.68,0.0,0.0,0.000,309983.7,309983.7,9476,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451608205,97523.00
12/31/2015 19:30,2,0.000,ALERT,212.38,300.27,60.023,1451608203,"274151322000085","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,583177.0,583177.0,3345,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608207,97524.00
12/31/2015 19:30,2,0.000,ALERT,213.96,303.28,60.002,1451608203,"201051344000633","219011344069620",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,302743.6,302743.6,9522,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608209,97525.00
12/31/2015 19:30,2,0.000,ALERT,213.29,303.88,60.012,1451608203,"201051344000469","219011344069620",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,303913.6,303913.6,9498,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608210,97526.00
12/31/2015 19:30,2,0.000,ALERT,212.38,301.77,60.007,1451608203,"201051344000646","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,308580.6,308580.6,14150,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608212,97527.00
12/31/2015 19:30,2,0.000,ALERT,211.48,300.27,60.002,1451608203,"274151322000052","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,590717.9,590717.9,3357,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608214,97528.00
12/31/2015 19:30,2,0.000,ALERT,212.83,301.77,60.007,1451608203,"201051344000585","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,313247.2,313247.2,14148,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608216,97529.00
12/31/2015 19:30,2,0.000,ALERT,212.38,302.07,60.028,1451608203,"201051344001230","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,311720.7,311720.7,14195,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608218,97530.00
12/31/2015 19:30,2,0.000,ALERT,213.06,302.68,60.012,1451608203,"201051344000582","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,306573.1,306573.1,14148,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451608220,97531.00
12/31/2015 19:30,2,0.000,ALERT,212.16,301.77,60.012,1451608203,"201051344000955","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,315637.0,315637.0,14131,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608222,97532.00
12/31/2015 19:30,2,0.000,ALERT,211.93,299.97,60.007,1451608203,"274151322000094","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,476323.9,476323.9,3523,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608224,97533.00
12/31/2015 19:30,2,0.000,ALERT,213.29,304.18,60.007,1451608203,"201051344000579","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,317352.5,317352.5,9503,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451608226,97534.00
12/31/2015 19:30,2,0.000,ALERT,212.38,302.07,60.002,1451608203,"201051344000890","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,314042.6,314042.6,14201,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608227,97535.00
12/31/2015 19:30,2,0.000,ALERT,212.61,301.77,60.007,1451608203,"201051344000438","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,315800.2,315800.2,14152,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451608229,97536.00
12/31/2015 19:30,2,0.000,ALERT,212.83,301.17,60.007,1451608203,"201051344000417","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,309970.2,309970.2,14209,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608231,97537.00
12/31/2015 19:30,2,0.000,ALERT,211.93,300.57,59.981,1451608203,"274151322000083","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,585118.9,585118.9,3384,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608233,97538.00
12/31/2015 19:30,2,0.000,ALERT,212.83,301.17,60.002,1451608203,"274151322000076","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,621464.5,621464.5,3365,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608234,97539.00
12/31/2015 19:30,2,0.000,ALERT,213.29,304.48,60.012,1451608203,"201051344000868","219011344069620",0.00,-5.00,0,302.68,306.28,0.0,0.0,0.000,301500.0,301500.0,9474,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451608236,97540.00
12/31/2015 19:30,2,0.000,ALERT,211.93,301.47,60.002,1451608203,"274151322000095","219011344069620",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,614370.4,614370.4,3388,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608238,97541.00
12/31/2015 19:30,2,0.000,ALERT,213.06,303.58,60.007,1451608203,"201051344000988","219011344069620",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,301705.6,301705.6,9500,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451608240,97542.00
12/31/2015 19:30,2,0.000,ALERT,212.38,301.17,59.975,1451608203,"201051344001025","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,313860.4,313860.4,14138,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608242,97543.00
12/31/2015 19:30,2,0.000,ALERT,213.06,303.58,59.965,1451608203,"201051344000458","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,311713.4,311713.4,9510,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608243,97544.00
12/31/2015 19:30,2,0.000,ALERT,213.96,303.58,59.986,1451608203,"201051344000853","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,308683.8,308683.8,9501,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608245,97545.00
12/31/2015 19:30,2,0.000,ALERT,212.83,301.47,60.002,1451608203,"201051344000685","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,315349.2,315349.2,14183,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608247,97546.00
12/31/2015 19:30,2,0.000,ALERT,212.61,300.57,59.996,1451608203,"201051344000917","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,313027.1,313027.1,14184,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451608249,97547.00
12/31/2015 19:30,2,0.000,ALERT,212.83,301.77,60.034,1451608203,"201051344001145","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,316097.8,316097.8,14190,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608251,97548.00
12/31/2015 19:30,2,0.000,ALERT,212.38,300.57,59.991,1451608203,"201051344000651","219011344069620",0.00,-6.00,0,299.37,302.68,0.0,0.0,0.000,310288.1,310288.1,14162,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608253,97549.00
12/31/2015 19:30,2,0.000,ALERT,211.48,299.97,60.007,1451608203,"274151322000088","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,568324.8,568324.8,3328,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608254,97550.00
12/31/2015 19:30,2,0.000,ALERT,212.61,300.27,59.996,1451608203,"274151322000068","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,476254.2,476254.2,3519,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451608256,97551.00
12/31/2015 19:30,2,0.000,ALERT,212.16,301.47,59.991,1451608203,"201051344001135","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,306814.8,306814.8,14144,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608258,97552.00
12/31/2015 19:30,2,0.000,ALERT,212.83,304.18,59.996,1451608203,"201051344000594","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,312809.3,312809.3,9508,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608260,97553.00
12/31/2015 19:30,2,0.000,ALERT,212.61,301.17,60.007,1451608203,"201051344001203","219011344069620",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,313202.8,313202.8,14160,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608262,97554.00
12/31/2015 19:30,2,0.000,ALERT,211.70,301.17,60.007,1451608203,"274151322000054","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,580434.9,580434.9,3334,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608264,97555.00
12/31/2015 19:30,2,0.000,ALERT,213.51,303.28,60.007,1451608203,"201051344000867","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,301900.0,301900.0,9494,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608265,97556.00
12/31/2015 19:30,2,0.000,ALERT,212.38,301.47,59.996,1451608203,"201051344001093","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,311547.9,311547.9,14162,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608267,97557.00
12/31/2015 19:30,2,0.000,ALERT,213.06,303.58,59.965,1451608203,"201051344000900","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,315021.4,315021.4,9470,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608269,97558.00
12/31/2015 19:30,2,0.000,ALERT,213.51,302.98,60.012,1451608203,"201051344000648","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,308773.2,308773.2,9495,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608271,97559.00
12/31/2015 19:30,2,0.000,ALERT,213.29,303.88,59.996,1451608203,"201051344000569","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,316558.7,316558.7,9461,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608273,97560.00
12/31/2015 19:30,2,0.000,ALERT,213.06,303.58,60.012,1451608203,"201051344000983","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,311634.2,311634.2,9489,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608275,97561.00
12/31/2015 19:30,2,0.000,ALERT,213.29,303.88,59.965,1451608203,"201051344001158","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,307034.4,307034.4,9522,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608277,97562.00
12/31/2015 19:30,2,0.000,ALERT,213.74,303.88,59.981,1451608203,"201051344000576","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,309508.2,309508.2,9470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451608278,97563.00
12/31/2015 19:30,2,0.000,ALERT,211.93,299.97,60.007,1451608203,"274151322000087","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,555882.0,555882.0,3365,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451608280,97564.00
12/31/2015 19:45,2,0.000,ALERT,213.74,303.58,59.975,1451609104,"201051344000645","219011344069620",0.00,-3.50,0,301.77,307.18,0.0,0.0,0.000,309983.7,309983.7,9478,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451609106,97565.00
12/31/2015 19:45,2,0.000,ALERT,212.38,301.47,59.975,1451609104,"274151322000085","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,583177.0,583177.0,3347,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609108,97566.00
12/31/2015 19:45,2,0.000,ALERT,213.96,303.58,59.986,1451609104,"201051344000633","219011344069620",0.00,-5.00,0,299.97,306.28,0.0,0.0,0.000,302743.6,302743.6,9524,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609110,97567.00
12/31/2015 19:45,2,0.000,ALERT,213.29,303.88,59.954,1451609104,"201051344000469","219011344069620",0.00,-5.50,0,300.57,306.28,0.0,0.0,0.000,303913.6,303913.6,9500,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609111,97568.00
12/31/2015 19:45,2,0.000,ALERT,212.38,302.37,59.981,1451609104,"201051344000646","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,308580.6,308580.6,14152,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609113,97569.00
12/31/2015 19:45,2,0.000,ALERT,211.93,302.07,59.965,1451609104,"274151322000052","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,590717.9,590717.9,3359,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609115,97570.00
12/31/2015 19:45,2,0.000,ALERT,212.61,302.37,59.981,1451609104,"201051344000585","219011344069620",0.00,-3.50,0,299.07,304.78,0.0,0.0,0.000,313247.2,313247.2,14150,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451609117,97571.00
12/31/2015 19:45,2,0.000,ALERT,212.38,302.68,59.986,1451609104,"201051344001230","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,311720.7,311720.7,14197,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451609119,97572.00
12/31/2015 19:45,2,0.000,ALERT,213.06,303.28,59.981,1451609104,"201051344000582","219011344069620",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,306573.1,306573.1,14150,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609121,97573.00
12/31/2015 19:45,2,0.000,ALERT,212.16,302.37,59.986,1451609104,"201051344000955","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,315637.0,315637.0,14133,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451609122,97574.00
12/31/2015 19:45,2,0.000,ALERT,212.38,301.17,59.991,1451609104,"274151322000094","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,476323.9,476323.9,3525,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609124,97575.00
12/31/2015 19:45,2,0.000,ALERT,213.29,305.38,60.012,1451609104,"201051344000579","219011344069620",0.00,-4.00,0,302.07,307.78,0.0,0.0,0.000,317352.5,317352.5,9505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609126,97576.00
12/31/2015 19:45,2,0.000,ALERT,212.61,302.98,59.991,1451609104,"201051344000890","219011344069620",0.00,-3.50,0,299.97,305.68,0.0,0.0,0.000,314042.6,314042.6,14203,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451609128,97577.00
12/31/2015 19:45,2,0.000,ALERT,212.38,302.07,59.975,1451609104,"201051344000438","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,315800.2,315800.2,14154,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609130,97578.00
12/31/2015 19:45,2,0.000,ALERT,212.83,301.77,59.991,1451609104,"201051344000417","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,309970.2,309970.2,14211,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451609132,97579.00
12/31/2015 19:45,2,0.000,ALERT,212.38,302.68,59.986,1451609104,"274151322000083","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,585118.9,585118.9,3386,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609133,97580.00
12/31/2015 19:45,2,0.000,ALERT,212.83,301.17,59.986,1451609104,"274151322000076","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,621464.5,621464.5,3367,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609135,97581.00
12/31/2015 19:45,2,0.000,ALERT,213.06,304.48,59.991,1451609104,"201051344000868","219011344069620",0.00,-4.00,0,302.37,308.09,0.0,0.0,0.000,301500.0,301500.0,9476,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609137,97582.00
12/31/2015 19:45,2,0.000,ALERT,212.16,302.37,59.981,1451609104,"274151322000095","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,614370.4,614370.4,3390,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609139,97583.00
12/31/2015 19:45,2,0.000,ALERT,213.06,303.88,59.991,1451609104,"201051344000988","219011344069620",0.00,-3.50,0,298.77,306.28,0.0,0.0,0.000,301705.6,301705.6,9502,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609141,97584.00
12/31/2015 19:45,2,0.000,ALERT,212.38,301.47,59.986,1451609104,"201051344001025","219011344069620",0.00,-5.00,0,299.07,305.08,0.0,0.0,0.000,313860.4,313860.4,14140,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609143,97585.00
12/31/2015 19:45,2,0.000,ALERT,213.29,304.48,59.996,1451609104,"201051344000458","219011344069620",0.00,-2.50,0,301.77,307.78,0.0,0.0,0.000,311713.4,311713.4,9512,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451609144,97586.00
12/31/2015 19:45,2,0.000,ALERT,213.74,303.88,60.023,1451609104,"201051344000853","219011344069620",0.00,-4.00,0,301.77,307.18,0.0,0.0,0.000,308683.8,308683.8,9503,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609146,97587.00
