ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 19:45,2,0.000,ALERT,213.06,302.68,60.018,1451609104,"201051344000685","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,315349.2,315349.2,14185,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609148,97588.00
12/31/2015 19:45,2,0.000,ALERT,212.83,301.77,60.018,1451609104,"201051344000917","219011344069620",0.00,-3.00,0,298.17,303.88,0.0,0.0,0.000,313027.1,313027.1,14186,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609150,97589.00
12/31/2015 19:45,2,0.000,ALERT,212.83,302.68,60.007,1451609104,"201051344001145","219011344069620",0.00,-4.00,0,299.67,305.38,0.0,0.0,0.000,316097.8,316097.8,14192,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609152,97590.00
12/31/2015 19:45,2,0.000,ALERT,212.61,301.77,59.975,1451609104,"201051344000651","219011344069620",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,310288.1,310288.1,14164,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609154,97591.00
12/31/2015 19:45,2,0.000,ALERT,211.93,301.17,60.023,1451609104,"274151322000088","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,568324.8,568324.8,3330,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609155,97592.00
12/31/2015 19:45,2,0.000,ALERT,212.61,300.57,59.981,1451609104,"274151322000068","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,476254.2,476254.2,3521,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609157,97593.00
12/31/2015 19:45,2,0.000,ALERT,212.38,302.37,60.012,1451609104,"201051344001135","219011344069620",0.00,-4.00,0,299.37,305.08,0.0,0.0,0.000,306814.8,306814.8,14146,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609159,97594.00
12/31/2015 19:45,2,0.000,ALERT,212.83,304.18,60.034,1451609104,"201051344000594","219011344069620",0.00,-5.00,0,301.17,307.18,0.0,0.0,0.000,312809.3,312809.3,9510,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451609161,97595.00
12/31/2015 19:45,2,0.000,ALERT,212.61,302.07,59.965,1451609104,"201051344001203","219011344069620",0.00,-5.00,0,299.37,305.98,0.0,0.0,0.000,313202.8,313202.8,14162,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609163,97596.00
12/31/2015 19:45,2,0.000,ALERT,211.93,301.47,59.981,1451609104,"274151322000054","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,580434.9,580434.9,3336,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609165,97597.00
12/31/2015 19:45,2,0.000,ALERT,213.29,303.28,59.975,1451609104,"201051344000867","219011344069620",0.00,-3.00,0,301.17,307.48,0.0,0.0,0.000,301900.0,301900.0,9496,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451609166,97598.00
12/31/2015 19:45,2,0.000,ALERT,212.61,302.37,59.975,1451609104,"201051344001093","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,311547.9,311547.9,14164,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609168,97599.00
12/31/2015 19:45,2,0.000,ALERT,213.06,303.88,59.975,1451609104,"201051344000900","219011344069620",0.00,-4.00,0,301.17,306.28,0.0,0.0,0.000,315021.4,315021.4,9472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451609170,97600.00
12/31/2015 19:45,2,0.000,ALERT,213.29,302.98,59.981,1451609104,"201051344000648","219011344069620",0.00,-5.50,0,300.87,306.88,0.0,0.0,0.000,308773.2,308773.2,9497,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609172,97601.00
12/31/2015 19:45,2,0.000,ALERT,213.29,304.48,60.007,1451609104,"201051344000569","219011344069620",0.00,-4.00,0,302.37,308.09,0.0,0.0,0.000,316558.7,316558.7,9463,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609174,97602.00
12/31/2015 19:45,2,0.000,ALERT,213.06,303.88,59.986,1451609104,"201051344000983","219011344069620",0.00,-3.50,0,301.77,307.48,0.0,0.0,0.000,311634.2,311634.2,9491,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609176,97603.00
12/31/2015 19:45,2,0.000,ALERT,213.51,303.88,59.986,1451609104,"201051344001158","219011344069620",0.00,-5.50,0,301.17,306.28,0.0,0.0,0.000,307034.4,307034.4,9524,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609178,97604.00
12/31/2015 19:45,2,0.000,ALERT,213.74,304.48,60.018,1451609104,"201051344000576","219011344069620",0.00,-5.00,0,301.77,306.88,0.0,0.0,0.000,309508.2,309508.2,9472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609179,97605.00
12/31/2015 19:45,2,0.000,ALERT,212.16,299.67,59.959,1451609104,"274151322000087","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,555882.0,555882.0,3367,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451609181,97606.00
12/31/2015 20:00,2,0.000,ALERT,213.74,304.48,59.991,1451610003,"201051344000645","219011344069620",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,309983.7,309983.7,9480,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610005,97607.00
12/31/2015 20:00,2,0.000,ALERT,212.38,301.77,59.975,1451610003,"274151322000085","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,583177.0,583177.0,3349,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610007,97608.00
12/31/2015 20:00,2,0.000,ALERT,214.19,304.18,59.970,1451610003,"201051344000633","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,302743.6,302743.6,9526,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610008,97609.00
12/31/2015 20:00,2,0.000,ALERT,213.29,304.18,59.986,1451610003,"201051344000469","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,303913.6,303913.6,9502,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610010,97610.00
12/31/2015 20:00,2,0.000,ALERT,212.38,302.37,59.996,1451610003,"201051344000646","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,308580.6,308580.6,14154,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610012,97611.00
12/31/2015 20:00,2,0.000,ALERT,212.16,301.17,59.986,1451610003,"274151322000052","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,590717.9,590717.9,3361,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610014,97612.00
12/31/2015 20:00,2,0.000,ALERT,212.61,302.37,59.996,1451610003,"201051344000585","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,313247.2,313247.2,14152,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451610016,97613.00
12/31/2015 20:00,2,0.000,ALERT,212.38,302.37,59.996,1451610003,"201051344001230","219011344069620",0.00,-4.00,0,300.87,304.18,0.0,0.0,0.000,311720.7,311720.7,14199,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610018,97614.00
12/31/2015 20:00,2,0.000,ALERT,212.83,302.68,59.996,1451610003,"201051344000582","219011344069620",0.00,-5.50,0,301.47,304.78,0.0,0.0,0.000,306573.1,306573.1,14152,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451610020,97615.00
12/31/2015 20:00,2,0.000,ALERT,212.16,302.07,59.996,1451610003,"201051344000955","219011344069620",0.00,-4.00,0,300.57,303.88,0.0,0.0,0.000,315637.0,315637.0,14135,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451610022,97616.00
12/31/2015 20:00,2,0.000,ALERT,212.16,300.27,59.991,1451610003,"274151322000094","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,476323.9,476323.9,3527,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610023,97617.00
12/31/2015 20:00,2,0.000,ALERT,213.29,304.48,59.991,1451610003,"201051344000579","219011344069620",0.00,-3.50,0,303.28,306.88,0.0,0.0,0.000,317352.5,317352.5,9507,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610025,97618.00
12/31/2015 20:00,2,0.000,ALERT,212.38,302.68,59.986,1451610003,"201051344000890","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,314042.6,314042.6,14205,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610027,97619.00
12/31/2015 20:00,2,0.000,ALERT,212.38,301.77,59.986,1451610003,"201051344000438","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,315800.2,315800.2,14156,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451610029,97620.00
12/31/2015 20:00,2,0.000,ALERT,212.61,301.77,59.991,1451610003,"201051344000417","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,309970.2,309970.2,14213,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610031,97621.00
12/31/2015 20:00,2,0.000,ALERT,212.61,302.37,59.991,1451610003,"274151322000083","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,585118.9,585118.9,3388,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610032,97622.00
12/31/2015 20:00,2,0.000,ALERT,213.06,301.77,59.996,1451610003,"274151322000076","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,621464.5,621464.5,3369,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610034,97623.00
12/31/2015 20:00,2,0.000,ALERT,213.29,304.78,59.991,1451610003,"201051344000868","219011344069620",0.00,-4.00,0,302.98,306.58,0.0,0.0,0.000,301500.0,301500.0,9478,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610036,97624.00
12/31/2015 20:00,2,0.000,ALERT,212.16,302.68,59.981,1451610003,"274151322000095","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,614370.4,614370.4,3392,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451610038,97625.00
12/31/2015 20:00,2,0.000,ALERT,213.06,303.88,59.986,1451610003,"201051344000988","219011344069620",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,301705.6,301705.6,9504,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451610040,97626.00
12/31/2015 20:00,2,0.000,ALERT,212.38,301.47,59.981,1451610003,"201051344001025","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,313860.4,313860.4,14142,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610041,97627.00
12/31/2015 20:00,2,0.000,ALERT,213.29,304.18,59.986,1451610003,"201051344000458","219011344069620",0.00,-2.50,0,302.68,306.88,0.0,0.0,0.000,311713.4,311713.4,9514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610043,97628.00
12/31/2015 20:00,2,0.000,ALERT,213.74,303.88,59.986,1451610003,"201051344000853","219011344069620",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,308683.8,308683.8,9505,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610045,97629.00
12/31/2015 20:00,2,0.000,ALERT,213.06,302.68,59.986,1451610003,"201051344000685","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,315349.2,315349.2,14187,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610047,97630.00
12/31/2015 20:00,2,0.000,ALERT,212.83,301.77,60.018,1451610003,"201051344000917","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,313027.1,313027.1,14188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610049,97631.00
12/31/2015 20:00,2,0.000,ALERT,212.83,302.68,59.991,1451610003,"201051344001145","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,316097.8,316097.8,14194,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610050,97632.00
12/31/2015 20:00,2,0.000,ALERT,212.83,301.77,59.986,1451610003,"201051344000651","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,310288.1,310288.1,14166,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451610052,97633.00
12/31/2015 20:00,2,0.000,ALERT,211.93,300.87,59.981,1451610003,"274151322000088","219011344069620",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,568324.8,568324.8,3332,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610054,97634.00
12/31/2015 20:00,2,0.000,ALERT,212.83,300.87,59.975,1451610003,"274151322000068","219011344069620",0.00,-3.00,0,299.37,302.07,0.0,0.0,0.000,476254.2,476254.2,3523,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451610056,97635.00
12/31/2015 20:00,2,0.000,ALERT,212.16,302.07,59.986,1451610003,"201051344001135","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,306814.8,306814.8,14148,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610058,97636.00
12/31/2015 20:00,2,0.000,ALERT,212.83,304.18,59.949,1451610003,"201051344000594","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,312809.3,312809.3,9512,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451610059,97637.00
12/31/2015 20:00,2,0.000,ALERT,212.61,301.47,59.975,1451610003,"201051344001203","219011344069620",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,313202.8,313202.8,14164,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610061,97638.00
12/31/2015 20:00,2,0.000,ALERT,212.16,301.17,60.002,1451610003,"274151322000054","219011344069620",0.00,-3.00,0,299.97,303.28,0.0,0.0,0.000,580434.9,580434.9,3338,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610063,97639.00
12/31/2015 20:00,2,0.000,ALERT,213.74,303.58,59.975,1451610003,"201051344000867","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,301900.0,301900.0,9498,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610065,97640.00
12/31/2015 20:00,2,0.000,ALERT,212.38,301.77,59.970,1451610003,"201051344001093","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,311547.9,311547.9,14166,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610067,97641.00
12/31/2015 20:00,2,0.000,ALERT,213.29,303.88,59.965,1451610003,"201051344000900","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,315021.4,315021.4,9474,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610069,97642.00
12/31/2015 20:00,2,0.000,ALERT,213.51,302.98,59.944,1451610003,"201051344000648","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,308773.2,308773.2,9499,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451610071,97643.00
12/31/2015 20:00,2,0.000,ALERT,213.51,304.18,59.954,1451610003,"201051344000569","219011344069620",0.00,-4.00,0,302.68,306.58,0.0,0.0,0.000,316558.7,316558.7,9465,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610072,97644.00
12/31/2015 20:00,2,0.000,ALERT,213.29,303.88,59.965,1451610003,"201051344000983","219011344069620",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,311634.2,311634.2,9493,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610074,97645.00
12/31/2015 20:00,2,0.000,ALERT,213.51,303.58,59.970,1451610003,"201051344001158","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,307034.4,307034.4,9526,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451610076,97646.00
12/31/2015 20:00,2,0.000,ALERT,213.96,304.18,59.954,1451610003,"201051344000576","219011344069620",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,309508.2,309508.2,9474,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451610078,97647.00
12/31/2015 20:00,2,0.000,ALERT,212.38,300.57,59.954,1451610003,"274151322000087","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,555882.0,555882.0,3369,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610080,97648.00
12/31/2015 20:15,2,0.000,ALERT,213.74,302.98,59.986,1451610903,"201051344000645","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,309983.7,309983.7,9482,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610905,97649.00
12/31/2015 20:15,2,0.000,ALERT,212.61,301.47,59.970,1451610903,"274151322000085","219011344069620",0.00,-3.50,0,299.67,302.98,0.0,0.0,0.000,583177.0,583177.0,3351,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610907,97650.00
12/31/2015 20:15,2,0.000,ALERT,214.19,303.28,60.018,1451610903,"201051344000633","219011344069620",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,302743.6,302743.6,9528,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451610909,97651.00
12/31/2015 20:15,2,0.000,ALERT,213.51,303.58,59.981,1451610903,"201051344000469","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,303913.6,303913.6,9504,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610911,97652.00
12/31/2015 20:15,2,0.000,ALERT,212.38,302.68,59.986,1451610903,"201051344000646","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,308580.6,308580.6,14156,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610912,97653.00
12/31/2015 20:15,2,0.000,ALERT,212.16,301.77,59.965,1451610903,"274151322000052","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,590717.9,590717.9,3363,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610914,97654.00
12/31/2015 20:15,2,0.000,ALERT,212.61,302.68,60.002,1451610903,"201051344000585","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,313247.2,313247.2,14154,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610916,97655.00
12/31/2015 20:15,2,0.000,ALERT,212.61,302.98,59.975,1451610903,"201051344001230","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,311720.7,311720.7,14201,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610918,97656.00
12/31/2015 20:15,2,0.000,ALERT,213.06,303.58,59.981,1451610903,"201051344000582","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,306573.1,306573.1,14154,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451610920,97657.00
12/31/2015 20:15,2,0.000,ALERT,212.16,302.68,60.012,1451610903,"201051344000955","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,315637.0,315637.0,14137,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610922,97658.00
12/31/2015 20:15,2,0.000,ALERT,212.61,301.17,60.028,1451610903,"274151322000094","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,476323.9,476323.9,3529,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610923,97659.00
12/31/2015 20:15,2,0.000,ALERT,213.29,304.48,59.981,1451610903,"201051344000579","219011344069620",0.00,-3.50,0,302.37,306.58,0.0,0.0,0.000,317352.5,317352.5,9509,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610925,97660.00
12/31/2015 20:15,2,0.000,ALERT,212.38,302.98,59.975,1451610903,"201051344000890","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,314042.6,314042.6,14207,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451610927,97661.00
12/31/2015 20:15,2,0.000,ALERT,212.83,302.98,59.944,1451610903,"201051344000438","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,315800.2,315800.2,14158,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451610929,97662.00
12/31/2015 20:15,2,0.000,ALERT,213.06,302.68,59.986,1451610903,"201051344000417","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,309970.2,309970.2,14215,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610931,97663.00
12/31/2015 20:15,2,0.000,ALERT,212.83,302.37,59.986,1451610903,"274151322000083","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,585118.9,585118.9,3390,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610932,97664.00
12/31/2015 20:15,2,0.000,ALERT,213.29,302.37,59.975,1451610903,"274151322000076","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,621464.5,621464.5,3371,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610934,97665.00
12/31/2015 20:15,2,0.000,ALERT,213.51,304.78,59.986,1451610903,"201051344000868","219011344069620",0.00,-4.00,0,302.98,306.58,0.0,0.0,0.000,301500.0,301500.0,9480,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610936,97666.00
12/31/2015 20:15,2,0.000,ALERT,212.61,302.68,60.002,1451610903,"274151322000095","219011344069620",0.00,-5.00,0,300.87,304.18,0.0,0.0,0.000,614370.4,614370.4,3394,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610938,97667.00
12/31/2015 20:15,2,0.000,ALERT,213.29,303.58,59.981,1451610903,"201051344000988","219011344069620",0.00,-3.50,0,299.37,305.38,0.0,0.0,0.000,301705.6,301705.6,9506,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610940,97668.00
12/31/2015 20:15,2,0.000,ALERT,212.61,302.07,59.991,1451610903,"201051344001025","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,313860.4,313860.4,14144,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610942,97669.00
12/31/2015 20:15,2,0.000,ALERT,213.29,304.18,60.007,1451610903,"201051344000458","219011344069620",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,311713.4,311713.4,9516,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451610943,97670.00
12/31/2015 20:15,2,0.000,ALERT,213.96,303.58,59.986,1451610903,"201051344000853","219011344069620",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,308683.8,308683.8,9507,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610945,97671.00
12/31/2015 20:15,2,0.000,ALERT,213.06,302.98,59.991,1451610903,"201051344000685","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,315349.2,315349.2,14189,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610947,97672.00
12/31/2015 20:15,2,0.000,ALERT,212.83,302.37,59.986,1451610903,"201051344000917","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,313027.1,313027.1,14190,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610949,97673.00
12/31/2015 20:15,2,0.000,ALERT,213.06,303.28,59.996,1451610903,"201051344001145","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,316097.8,316097.8,14196,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610951,97674.00
12/31/2015 20:15,2,0.000,ALERT,213.06,302.37,59.991,1451610903,"201051344000651","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,310288.1,310288.1,14168,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610952,97675.00
12/31/2015 20:15,2,0.000,ALERT,212.16,301.47,60.018,1451610903,"274151322000088","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,568324.8,568324.8,3334,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451610954,97676.00
12/31/2015 20:15,2,0.000,ALERT,213.29,301.17,59.991,1451610903,"274151322000068","219011344069620",0.00,-3.00,0,298.77,302.07,0.0,0.0,0.000,476254.2,476254.2,3525,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610956,97677.00
12/31/2015 20:15,2,0.000,ALERT,212.61,302.98,59.986,1451610903,"201051344001135","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,306814.8,306814.8,14150,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610958,97678.00
12/31/2015 20:15,2,0.000,ALERT,213.29,304.78,59.986,1451610903,"201051344000594","219011344069620",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,312809.3,312809.3,9514,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610960,97679.00
12/31/2015 20:15,2,0.000,ALERT,212.61,302.37,59.981,1451610903,"201051344001203","219011344069620",0.00,-5.00,0,299.97,305.68,0.0,0.0,0.000,313202.8,313202.8,14166,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610961,97680.00
12/31/2015 20:15,2,0.000,ALERT,212.38,302.37,59.986,1451610903,"274151322000054","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,580434.9,580434.9,3340,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610963,97681.00
12/31/2015 20:15,2,0.000,ALERT,213.96,303.58,59.981,1451610903,"201051344000867","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,301900.0,301900.0,9500,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610965,97682.00
12/31/2015 20:15,2,0.000,ALERT,212.61,302.68,59.986,1451610903,"201051344001093","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,311547.9,311547.9,14168,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451610967,97683.00
12/31/2015 20:15,2,0.000,ALERT,213.51,304.18,60.023,1451610903,"201051344000900","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,315021.4,315021.4,9476,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610969,97684.00
12/31/2015 20:15,2,0.000,ALERT,213.74,303.58,59.975,1451610903,"201051344000648","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,308773.2,308773.2,9501,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610971,97685.00
12/31/2015 20:15,2,0.000,ALERT,213.74,304.48,59.954,1451610903,"201051344000569","219011344069620",0.00,-4.00,0,302.68,306.88,0.0,0.0,0.000,316558.7,316558.7,9467,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610973,97686.00
12/31/2015 20:15,2,0.000,ALERT,213.51,304.18,59.981,1451610903,"201051344000983","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,311634.2,311634.2,9495,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610974,97687.00
12/31/2015 20:15,2,0.000,ALERT,213.74,303.58,60.002,1451610903,"201051344001158","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,307034.4,307034.4,9528,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610976,97688.00
12/31/2015 20:15,2,0.000,ALERT,214.19,304.78,59.965,1451610903,"201051344000576","219011344069620",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,309508.2,309508.2,9476,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610978,97689.00
12/31/2015 20:15,2,0.000,ALERT,212.61,301.47,59.970,1451610903,"274151322000087","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,555882.0,555882.0,3371,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451610980,97690.00
12/31/2015 20:30,2,0.000,ALERT,214.19,305.08,59.986,1451611804,"201051344000645","219011344069620",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,309983.7,309983.7,9484,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611806,97691.00
12/31/2015 20:30,2,0.000,ALERT,212.83,302.07,59.986,1451611804,"274151322000085","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,583177.0,583177.0,3353,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611808,97692.00
12/31/2015 20:30,2,0.000,ALERT,214.41,304.78,60.018,1451611804,"201051344000633","219011344069620",0.00,-5.00,0,299.67,305.98,0.0,0.0,0.000,302743.6,302743.6,9530,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611809,97693.00
12/31/2015 20:30,2,0.000,ALERT,213.74,305.08,59.986,1451611804,"201051344000469","219011344069620",0.00,-5.00,0,300.57,306.28,0.0,0.0,0.000,303913.6,303913.6,9506,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611811,97694.00
12/31/2015 20:30,2,0.000,ALERT,212.83,303.28,60.018,1451611804,"201051344000646","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,308580.6,308580.6,14158,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611813,97695.00
12/31/2015 20:30,2,0.000,ALERT,212.16,302.07,59.986,1451611804,"274151322000052","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,590717.9,590717.9,3365,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451611815,97696.00
12/31/2015 20:30,2,0.000,ALERT,213.29,303.58,60.002,1451611804,"201051344000585","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,313247.2,313247.2,14156,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611817,97697.00
12/31/2015 20:30,2,0.000,ALERT,213.06,303.58,59.975,1451611804,"201051344001230","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,311720.7,311720.7,14203,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451611819,97698.00
12/31/2015 20:30,2,0.000,ALERT,213.51,303.88,59.944,1451611804,"201051344000582","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,306573.1,306573.1,14156,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611820,97699.00
12/31/2015 20:30,2,0.000,ALERT,212.61,302.98,59.965,1451611804,"201051344000955","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,315637.0,315637.0,14139,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611822,97700.00
12/31/2015 20:30,2,0.000,ALERT,212.61,301.17,59.975,1451611804,"274151322000094","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,476323.9,476323.9,3531,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611824,97701.00
12/31/2015 20:30,2,0.000,ALERT,213.96,305.68,60.002,1451611804,"201051344000579","219011344069620",0.00,-3.50,0,302.37,307.18,0.0,0.0,0.000,317352.5,317352.5,9511,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611826,97702.00
12/31/2015 20:30,2,0.000,ALERT,212.83,303.28,60.007,1451611804,"201051344000890","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,314042.6,314042.6,14209,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451611828,97703.00
12/31/2015 20:30,2,0.000,ALERT,213.06,302.98,59.959,1451611804,"201051344000438","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,315800.2,315800.2,14160,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451611830,97704.00
12/31/2015 20:30,2,0.000,ALERT,213.29,302.68,59.975,1451611804,"201051344000417","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,309970.2,309970.2,14217,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611832,97705.00
12/31/2015 20:30,2,0.000,ALERT,212.83,302.68,59.965,1451611804,"274151322000083","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,585118.9,585118.9,3392,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451611833,97706.00
12/31/2015 20:30,2,0.000,ALERT,213.51,301.77,59.975,1451611804,"274151322000076","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,621464.5,621464.5,3373,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611835,97707.00
12/31/2015 20:30,2,0.000,ALERT,213.96,305.68,59.975,1451611804,"201051344000868","219011344069620",0.00,-4.00,0,302.68,307.18,0.0,0.0,0.000,301500.0,301500.0,9482,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611837,97708.00
12/31/2015 20:30,2,0.000,ALERT,212.61,302.68,59.970,1451611804,"274151322000095","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,614370.4,614370.4,3396,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451611839,97709.00
12/31/2015 20:30,2,0.000,ALERT,213.51,304.48,59.954,1451611804,"201051344000988","219011344069620",0.00,-3.50,0,299.07,305.98,0.0,0.0,0.000,301705.6,301705.6,9508,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611841,97710.00
12/31/2015 20:30,2,0.000,ALERT,212.83,302.07,59.981,1451611804,"201051344001025","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,313860.4,313860.4,14146,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611842,97711.00
12/31/2015 20:30,2,0.000,ALERT,213.74,304.78,59.986,1451611804,"201051344000458","219011344069620",0.00,-2.50,0,301.77,307.18,0.0,0.0,0.000,311713.4,311713.4,9518,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611844,97712.00
12/31/2015 20:30,2,0.000,ALERT,214.41,304.48,60.007,1451611804,"201051344000853","219011344069620",0.00,-4.00,0,301.47,306.28,0.0,0.0,0.000,308683.8,308683.8,9509,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451611846,97713.00
12/31/2015 20:30,2,0.000,ALERT,213.29,302.98,59.975,1451611804,"201051344000685","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,315349.2,315349.2,14191,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451611848,97714.00
12/31/2015 20:30,2,0.000,ALERT,213.06,302.37,59.991,1451611804,"201051344000917","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,313027.1,313027.1,14192,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611850,97715.00
12/31/2015 20:30,2,0.000,ALERT,213.51,303.28,59.970,1451611804,"201051344001145","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,316097.8,316097.8,14198,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451611852,97716.00
12/31/2015 20:30,2,0.000,ALERT,213.06,302.37,59.970,1451611804,"201051344000651","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,310288.1,310288.1,14170,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611854,97717.00
12/31/2015 20:30,2,0.000,ALERT,212.38,301.77,59.965,1451611804,"274151322000088","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,568324.8,568324.8,3336,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611855,97718.00
12/31/2015 20:30,2,0.000,ALERT,213.51,301.17,59.912,1451611804,"274151322000068","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,476254.2,476254.2,3527,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611857,97719.00
12/31/2015 20:30,2,0.000,ALERT,212.61,302.68,59.954,1451611804,"201051344001135","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,306814.8,306814.8,14152,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451611859,97720.00
12/31/2015 20:30,2,0.000,ALERT,213.51,305.38,59.965,1451611804,"201051344000594","219011344069620",0.00,-5.00,0,301.47,306.58,0.0,0.0,0.000,312809.3,312809.3,9516,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451611861,97721.00
12/31/2015 20:30,2,0.000,ALERT,213.06,302.68,59.949,1451611804,"201051344001203","219011344069620",0.00,-5.00,0,300.87,306.28,0.0,0.0,0.000,313202.8,313202.8,14168,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611863,97722.00
12/31/2015 20:30,2,0.000,ALERT,212.83,302.07,59.928,1451611804,"274151322000054","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,580434.9,580434.9,3342,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611864,97723.00
12/31/2015 20:30,2,0.000,ALERT,214.19,304.18,59.965,1451611804,"201051344000867","219011344069620",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,301900.0,301900.0,9502,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611866,97724.00
12/31/2015 20:30,2,0.000,ALERT,213.06,302.98,59.986,1451611804,"201051344001093","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,311547.9,311547.9,14170,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611868,97725.00
12/31/2015 20:30,2,0.000,ALERT,213.74,304.48,59.965,1451611804,"201051344000900","219011344069620",0.00,-4.00,0,301.17,306.28,0.0,0.0,0.000,315021.4,315021.4,9478,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611870,97726.00
12/31/2015 20:30,2,0.000,ALERT,214.19,304.18,59.965,1451611804,"201051344000648","219011344069620",0.00,-5.50,0,301.17,306.28,0.0,0.0,0.000,308773.2,308773.2,9503,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611872,97727.00
12/31/2015 20:30,2,0.000,ALERT,213.96,305.38,59.970,1451611804,"201051344000569","219011344069620",0.00,-4.00,0,302.37,307.18,0.0,0.0,0.000,316558.7,316558.7,9469,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451611873,97728.00
12/31/2015 20:30,2,0.000,ALERT,213.96,304.78,59.965,1451611804,"201051344000983","219011344069620",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,311634.2,311634.2,9497,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451611876,97729.00
12/31/2015 20:30,2,0.000,ALERT,213.96,304.48,59.970,1451611804,"201051344001158","219011344069620",0.00,-5.50,0,301.17,306.28,0.0,0.0,0.000,307034.4,307034.4,9530,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451611877,97730.00
12/31/2015 20:30,2,0.000,ALERT,214.41,305.38,59.938,1451611804,"201051344000576","219011344069620",0.00,-4.00,0,301.77,306.58,0.0,0.0,0.000,309508.2,309508.2,9478,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611879,97731.00
12/31/2015 20:30,2,0.000,ALERT,212.83,300.57,60.012,1451611804,"274151322000087","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,555882.0,555882.0,3373,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451611881,97732.00
12/31/2015 20:45,2,0.000,ALERT,214.64,305.08,59.975,1451612703,"201051344000645","219011344069620",0.00,-3.50,0,303.28,306.88,0.0,0.0,0.000,309983.7,309983.7,9486,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612705,97733.00
