ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 20:45,2,0.000,ALERT,213.06,301.77,59.975,1451612703,"274151322000085","219011344069620",0.00,-3.50,0,300.27,303.58,0.0,0.0,0.000,583177.0,583177.0,3355,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612707,97734.00
12/31/2015 20:45,2,0.000,ALERT,214.64,304.48,59.981,1451612703,"201051344000633","219011344069620",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,302743.6,302743.6,9532,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612709,97735.00
12/31/2015 20:45,2,0.000,ALERT,214.19,304.78,59.975,1451612703,"201051344000469","219011344069620",0.00,-5.50,0,302.07,306.58,0.0,0.0,0.000,303913.6,303913.6,9508,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612711,97736.00
12/31/2015 20:45,2,0.000,ALERT,213.06,302.98,59.975,1451612703,"201051344000646","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,308580.6,308580.6,14160,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612713,97737.00
12/31/2015 20:45,2,0.000,ALERT,212.61,302.37,59.981,1451612703,"274151322000052","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,590717.9,590717.9,3367,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612715,97738.00
12/31/2015 20:45,2,0.000,ALERT,213.29,303.58,59.986,1451612703,"201051344000585","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,313247.2,313247.2,14158,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612717,97739.00
12/31/2015 20:45,2,0.000,ALERT,213.29,303.58,59.975,1451612703,"201051344001230","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,311720.7,311720.7,14205,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612719,97740.00
12/31/2015 20:45,2,0.000,ALERT,213.74,304.18,59.949,1451612703,"201051344000582","219011344069620",0.00,-5.50,0,302.07,305.38,0.0,0.0,0.000,306573.1,306573.1,14158,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451612721,97741.00
12/31/2015 20:45,2,0.000,ALERT,213.06,303.58,59.949,1451612703,"201051344000955","219011344069620",0.00,-4.00,0,301.17,304.48,0.0,0.0,0.000,315637.0,315637.0,14141,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451612722,97742.00
12/31/2015 20:45,2,0.000,ALERT,212.83,301.47,59.965,1451612703,"274151322000094","219011344069620",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,476323.9,476323.9,3533,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612724,97743.00
12/31/2015 20:45,2,0.000,ALERT,214.19,305.38,59.981,1451612703,"201051344000579","219011344069620",0.00,-4.00,0,303.88,307.48,0.0,0.0,0.000,317352.5,317352.5,9513,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451612726,97744.00
12/31/2015 20:45,2,0.000,ALERT,213.06,303.58,59.970,1451612703,"201051344000890","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,314042.6,314042.6,14211,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612728,97745.00
12/31/2015 20:45,2,0.000,ALERT,213.29,303.28,59.970,1451612703,"201051344000438","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,315800.2,315800.2,14162,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612730,97746.00
12/31/2015 20:45,2,0.000,ALERT,213.51,302.98,59.959,1451612703,"201051344000417","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,309970.2,309970.2,14219,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451612731,97747.00
12/31/2015 20:45,2,0.000,ALERT,213.06,303.28,59.991,1451612703,"274151322000083","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,585118.9,585118.9,3394,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612733,97748.00
12/31/2015 20:45,2,0.000,ALERT,213.51,302.07,59.965,1451612703,"274151322000076","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,621464.5,621464.5,3375,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612735,97749.00
12/31/2015 20:45,2,0.000,ALERT,213.96,305.68,59.965,1451612703,"201051344000868","219011344069620",0.00,-4.00,0,303.28,307.48,0.0,0.0,0.000,301500.0,301500.0,9484,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451612737,97750.00
12/31/2015 20:45,2,0.000,ALERT,213.06,303.28,59.959,1451612703,"274151322000095","219011344069620",0.00,-5.00,0,301.17,304.48,0.0,0.0,0.000,614370.4,614370.4,3398,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612739,97751.00
12/31/2015 20:45,2,0.000,ALERT,213.96,304.78,59.970,1451612703,"201051344000988","219011344069620",0.00,-3.50,0,300.27,306.28,0.0,0.0,0.000,301705.6,301705.6,9510,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612740,97752.00
12/31/2015 20:45,2,0.000,ALERT,213.06,302.37,59.965,1451612703,"201051344001025","219011344069620",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,313860.4,313860.4,14148,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451612742,97753.00
12/31/2015 20:45,2,0.000,ALERT,213.96,305.38,59.965,1451612703,"201051344000458","219011344069620",0.00,-2.50,0,302.98,307.48,0.0,0.0,0.000,311713.4,311713.4,9520,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612744,97754.00
12/31/2015 20:45,2,0.000,ALERT,214.64,304.78,59.959,1451612703,"201051344000853","219011344069620",0.00,-4.00,0,302.37,306.88,0.0,0.0,0.000,308683.8,308683.8,9511,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612746,97755.00
12/31/2015 20:45,2,0.000,ALERT,213.74,303.58,59.970,1451612703,"201051344000685","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,315349.2,315349.2,14193,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451612748,97756.00
12/31/2015 20:45,2,0.000,ALERT,213.29,302.37,59.981,1451612703,"201051344000917","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,313027.1,313027.1,14194,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451612750,97757.00
12/31/2015 20:45,2,0.000,ALERT,213.51,303.28,59.965,1451612703,"201051344001145","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,316097.8,316097.8,14200,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612751,97758.00
12/31/2015 20:45,2,0.000,ALERT,213.29,302.68,59.991,1451612703,"201051344000651","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,310288.1,310288.1,14172,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612753,97759.00
12/31/2015 20:45,2,0.000,ALERT,212.38,301.47,59.991,1451612703,"274151322000088","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,568324.8,568324.8,3338,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612755,97760.00
12/31/2015 20:45,2,0.000,ALERT,213.74,301.47,59.933,1451612703,"274151322000068","219011344069620",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,476254.2,476254.2,3529,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612757,97761.00
12/31/2015 20:45,2,0.000,ALERT,213.29,303.58,59.965,1451612703,"201051344001135","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,306814.8,306814.8,14154,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612759,97762.00
12/31/2015 20:45,2,0.000,ALERT,213.74,305.68,59.975,1451612703,"201051344000594","219011344069620",0.00,-5.00,0,302.68,306.88,0.0,0.0,0.000,312809.3,312809.3,9518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612760,97763.00
12/31/2015 20:45,2,0.000,ALERT,213.51,303.28,59.970,1451612703,"201051344001203","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,313202.8,313202.8,14170,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612762,97764.00
12/31/2015 20:45,2,0.000,ALERT,212.83,302.68,59.954,1451612703,"274151322000054","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,580434.9,580434.9,3344,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612764,97765.00
12/31/2015 20:45,2,0.000,ALERT,214.41,304.78,59.975,1451612703,"201051344000867","219011344069620",0.00,-3.50,0,302.37,307.18,0.0,0.0,0.000,301900.0,301900.0,9504,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451612766,97766.00
12/31/2015 20:45,2,0.000,ALERT,213.51,303.28,59.949,1451612703,"201051344001093","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,311547.9,311547.9,14172,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612767,97767.00
12/31/2015 20:45,2,0.000,ALERT,213.96,305.08,59.981,1451612703,"201051344000900","219011344069620",0.00,-4.00,0,302.37,306.58,0.0,0.0,0.000,315021.4,315021.4,9480,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612769,97768.00
12/31/2015 20:45,2,0.000,ALERT,214.41,304.48,59.975,1451612703,"201051344000648","219011344069620",0.00,-5.50,0,302.07,306.88,0.0,0.0,0.000,308773.2,308773.2,9505,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612771,97769.00
12/31/2015 20:45,2,0.000,ALERT,214.19,305.68,59.981,1451612703,"201051344000569","219011344069620",0.00,-4.00,0,303.58,307.78,0.0,0.0,0.000,316558.7,316558.7,9471,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612773,97770.00
12/31/2015 20:45,2,0.000,ALERT,214.19,305.38,59.981,1451612703,"201051344000983","219011344069620",0.00,-3.50,0,302.98,307.18,0.0,0.0,0.000,311634.2,311634.2,9499,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612775,97771.00
12/31/2015 20:45,2,0.000,ALERT,214.19,304.78,59.996,1451612703,"201051344001158","219011344069620",0.00,-5.50,0,302.37,306.58,0.0,0.0,0.000,307034.4,307034.4,9532,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612777,97772.00
12/31/2015 20:45,2,0.000,ALERT,214.87,305.68,59.986,1451612703,"201051344000576","219011344069620",0.00,-4.00,0,303.28,306.88,0.0,0.0,0.000,309508.2,309508.2,9480,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612779,97773.00
12/31/2015 20:45,2,0.000,ALERT,213.06,301.17,59.975,1451612703,"274151322000087","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,555882.0,555882.0,3375,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451612781,97774.00
12/31/2015 21:00,2,0.000,ALERT,213.96,303.88,59.970,1451613603,"201051344000645","219011344069620",0.00,-3.50,0,302.37,306.88,0.0,0.0,0.000,309983.7,309983.7,9488,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613605,97775.00
12/31/2015 21:00,2,0.000,ALERT,213.06,301.77,59.975,1451613603,"274151322000085","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,583177.0,583177.0,3357,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613607,97776.00
12/31/2015 21:00,2,0.000,ALERT,213.96,303.58,59.981,1451613603,"201051344000633","219011344069620",0.00,-5.00,0,300.57,306.28,0.0,0.0,0.000,302743.6,302743.6,9534,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613609,97777.00
12/31/2015 21:00,2,0.000,ALERT,213.51,303.88,59.970,1451613603,"201051344000469","219011344069620",0.00,-5.50,0,301.47,306.58,0.0,0.0,0.000,303913.6,303913.6,9510,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451613611,97778.00
12/31/2015 21:00,2,0.000,ALERT,212.61,303.28,59.928,1451613603,"201051344000646","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,308580.6,308580.6,14162,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613613,97779.00
12/31/2015 21:00,2,0.000,ALERT,212.83,301.77,60.012,1451613603,"274151322000052","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,590717.9,590717.9,3369,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613615,97780.00
12/31/2015 21:00,2,0.000,ALERT,213.06,303.58,59.981,1451613603,"201051344000585","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,313247.2,313247.2,14160,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613616,97781.00
12/31/2015 21:00,2,0.000,ALERT,212.83,303.88,59.975,1451613603,"201051344001230","219011344069620",0.00,-4.00,0,301.77,305.38,0.0,0.0,0.000,311720.7,311720.7,14207,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613618,97782.00
12/31/2015 21:00,2,0.000,ALERT,213.29,304.18,59.975,1451613603,"201051344000582","219011344069620",0.00,-5.50,0,302.07,305.68,0.0,0.0,0.000,306573.1,306573.1,14160,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613620,97783.00
12/31/2015 21:00,2,0.000,ALERT,212.38,302.98,60.018,1451613603,"201051344000955","219011344069620",0.00,-4.00,0,301.47,304.78,0.0,0.0,0.000,315637.0,315637.0,14143,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613622,97784.00
12/31/2015 21:00,2,0.000,ALERT,212.83,300.87,59.975,1451613603,"274151322000094","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,476323.9,476323.9,3535,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613624,97785.00
12/31/2015 21:00,2,0.000,ALERT,213.51,304.48,59.975,1451613603,"201051344000579","219011344069620",0.00,-4.00,0,302.98,307.48,0.0,0.0,0.000,317352.5,317352.5,9515,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613626,97786.00
12/31/2015 21:00,2,0.000,ALERT,212.61,302.68,59.975,1451613603,"201051344000890","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,314042.6,314042.6,14213,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613627,97787.00
12/31/2015 21:00,2,0.000,ALERT,212.83,302.37,59.986,1451613603,"201051344000438","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,315800.2,315800.2,14164,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613629,97788.00
12/31/2015 21:00,2,0.000,ALERT,213.06,302.07,59.981,1451613603,"201051344000417","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,309970.2,309970.2,14221,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613631,97789.00
12/31/2015 21:00,2,0.000,ALERT,213.06,302.37,59.996,1451613603,"274151322000083","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,585118.9,585118.9,3396,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613633,97790.00
12/31/2015 21:00,2,0.000,ALERT,213.74,302.68,59.981,1451613603,"274151322000076","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,621464.5,621464.5,3377,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613635,97791.00
12/31/2015 21:00,2,0.000,ALERT,213.29,304.48,59.981,1451613603,"201051344000868","219011344069620",0.00,-4.00,0,302.98,307.48,0.0,0.0,0.000,301500.0,301500.0,9486,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613637,97792.00
12/31/2015 21:00,2,0.000,ALERT,213.06,303.28,59.986,1451613603,"274151322000095","219011344069620",0.00,-5.00,0,301.47,304.78,0.0,0.0,0.000,614370.4,614370.4,3400,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613639,97793.00
12/31/2015 21:00,2,0.000,ALERT,213.29,303.58,59.986,1451613603,"201051344000988","219011344069620",0.00,-3.50,0,299.67,306.58,0.0,0.0,0.000,301705.6,301705.6,9512,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613640,97794.00
12/31/2015 21:00,2,0.000,ALERT,212.61,302.07,60.002,1451613603,"201051344001025","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,313860.4,313860.4,14150,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451613642,97795.00
12/31/2015 21:00,2,0.000,ALERT,213.29,303.58,59.991,1451613603,"201051344000458","219011344069620",0.00,-2.50,0,302.37,307.48,0.0,0.0,0.000,311713.4,311713.4,9522,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613644,97796.00
12/31/2015 21:00,2,0.000,ALERT,213.96,303.58,59.986,1451613603,"201051344000853","219011344069620",0.00,-4.00,0,302.07,306.88,0.0,0.0,0.000,308683.8,308683.8,9513,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451613646,97797.00
12/31/2015 21:00,2,0.000,ALERT,213.29,303.28,60.039,1451613603,"201051344000685","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,315349.2,315349.2,14195,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613648,97798.00
12/31/2015 21:00,2,0.000,ALERT,213.06,302.68,59.996,1451613603,"201051344000917","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,313027.1,313027.1,14196,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613649,97799.00
12/31/2015 21:00,2,0.000,ALERT,213.29,303.28,59.981,1451613603,"201051344001145","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,316097.8,316097.8,14202,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613651,97800.00
12/31/2015 21:00,2,0.000,ALERT,213.06,302.37,59.986,1451613603,"201051344000651","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,310288.1,310288.1,14174,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451613653,97801.00
12/31/2015 21:00,2,0.000,ALERT,212.61,301.77,59.986,1451613603,"274151322000088","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,568324.8,568324.8,3340,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613655,97802.00
12/31/2015 21:00,2,0.000,ALERT,213.74,301.47,59.975,1451613603,"274151322000068","219011344069620",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,476254.2,476254.2,3531,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613657,97803.00
12/31/2015 21:00,2,0.000,ALERT,212.61,303.58,60.018,1451613603,"201051344001135","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,306814.8,306814.8,14156,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451613658,97804.00
12/31/2015 21:00,2,0.000,ALERT,213.29,304.78,59.986,1451613603,"201051344000594","219011344069620",0.00,-5.00,0,301.77,306.88,0.0,0.0,0.000,312809.3,312809.3,9520,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613660,97805.00
12/31/2015 21:00,2,0.000,ALERT,213.06,302.98,59.975,1451613603,"201051344001203","219011344069620",0.00,-5.00,0,301.47,306.58,0.0,0.0,0.000,313202.8,313202.8,14172,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613662,97806.00
12/31/2015 21:00,2,0.000,ALERT,212.83,302.07,59.975,1451613603,"274151322000054","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,580434.9,580434.9,3346,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613664,97807.00
12/31/2015 21:00,2,0.000,ALERT,213.74,303.28,60.002,1451613603,"201051344000867","219011344069620",0.00,-3.50,0,301.47,306.88,0.0,0.0,0.000,301900.0,301900.0,9506,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613666,97808.00
12/31/2015 21:00,2,0.000,ALERT,213.06,303.28,59.975,1451613603,"201051344001093","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,311547.9,311547.9,14174,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613667,97809.00
12/31/2015 21:00,2,0.000,ALERT,213.51,304.18,59.975,1451613603,"201051344000900","219011344069620",0.00,-4.00,0,301.77,306.58,0.0,0.0,0.000,315021.4,315021.4,9482,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613669,97810.00
12/31/2015 21:00,2,0.000,ALERT,213.74,303.28,59.944,1451613603,"201051344000648","219011344069620",0.00,-5.50,0,301.47,306.58,0.0,0.0,0.000,308773.2,308773.2,9507,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613671,97811.00
12/31/2015 21:00,2,0.000,ALERT,213.74,304.48,59.965,1451613603,"201051344000569","219011344069620",0.00,-4.00,0,302.68,307.78,0.0,0.0,0.000,316558.7,316558.7,9473,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451613673,97812.00
12/31/2015 21:00,2,0.000,ALERT,213.51,304.18,59.933,1451613603,"201051344000983","219011344069620",0.00,-3.50,0,302.37,307.18,0.0,0.0,0.000,311634.2,311634.2,9501,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613675,97813.00
12/31/2015 21:00,2,0.000,ALERT,213.74,303.58,59.970,1451613603,"201051344001158","219011344069620",0.00,-5.50,0,301.77,306.58,0.0,0.0,0.000,307034.4,307034.4,9534,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451613677,97814.00
12/31/2015 21:00,2,0.000,ALERT,214.19,304.18,59.981,1451613603,"201051344000576","219011344069620",0.00,-5.00,0,302.37,307.18,0.0,0.0,0.000,309508.2,309508.2,9482,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613679,97815.00
12/31/2015 21:00,2,0.000,ALERT,213.06,300.87,59.965,1451613603,"274151322000087","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,555882.0,555882.0,3377,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451613680,97816.00
12/31/2015 21:15,2,0.000,ALERT,214.19,304.18,59.965,1451614503,"201051344000645","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,309983.7,309983.7,9490,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614505,97817.00
12/31/2015 21:15,2,0.000,ALERT,212.61,301.17,59.975,1451614503,"274151322000085","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,583177.0,583177.0,3359,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451614507,97818.00
12/31/2015 21:15,2,0.000,ALERT,214.41,303.88,59.981,1451614503,"201051344000633","219011344069620",0.00,-5.00,0,299.97,305.68,0.0,0.0,0.000,302743.6,302743.6,9536,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614509,97819.00
12/31/2015 21:15,2,0.000,ALERT,213.74,303.58,59.986,1451614503,"201051344000469","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,303913.6,303913.6,9512,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614511,97820.00
12/31/2015 21:15,2,0.000,ALERT,213.29,303.88,59.996,1451614503,"201051344000646","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,308580.6,308580.6,14164,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614513,97821.00
12/31/2015 21:15,2,0.000,ALERT,212.16,300.87,59.986,1451614503,"274151322000052","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,590717.9,590717.9,3371,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614514,97822.00
12/31/2015 21:15,2,0.000,ALERT,213.74,304.48,60.023,1451614503,"201051344000585","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,313247.2,313247.2,14162,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451614516,97823.00
12/31/2015 21:15,2,0.000,ALERT,213.51,304.48,59.986,1451614503,"201051344001230","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,311720.7,311720.7,14209,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614518,97824.00
12/31/2015 21:15,2,0.000,ALERT,213.96,305.08,59.996,1451614503,"201051344000582","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,306573.1,306573.1,14162,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614520,97825.00
12/31/2015 21:15,2,0.000,ALERT,213.29,304.18,59.981,1451614503,"201051344000955","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,315637.0,315637.0,14145,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614522,97826.00
12/31/2015 21:15,2,0.000,ALERT,212.61,300.57,59.986,1451614503,"274151322000094","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,476323.9,476323.9,3537,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614524,97827.00
12/31/2015 21:15,2,0.000,ALERT,213.51,304.48,60.028,1451614503,"201051344000579","219011344069620",0.00,-4.00,0,302.37,306.88,0.0,0.0,0.000,317352.5,317352.5,9517,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451614525,97828.00
12/31/2015 21:15,2,0.000,ALERT,212.38,302.98,59.991,1451614503,"201051344000890","219011344069620",0.00,-3.50,0,300.87,306.28,0.0,0.0,0.000,314042.6,314042.6,14215,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614527,97829.00
12/31/2015 21:15,2,0.000,ALERT,212.83,302.98,59.986,1451614503,"201051344000438","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,315800.2,315800.2,14166,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451614529,97830.00
12/31/2015 21:15,2,0.000,ALERT,212.83,302.07,59.981,1451614503,"201051344000417","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,309970.2,309970.2,14223,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451614531,97831.00
12/31/2015 21:15,2,0.000,ALERT,212.38,301.17,59.981,1451614503,"274151322000083","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,585118.9,585118.9,3398,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614533,97832.00
12/31/2015 21:15,2,0.000,ALERT,213.06,300.57,60.002,1451614503,"274151322000076","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,621464.5,621464.5,3379,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614535,97833.00
12/31/2015 21:15,2,0.000,ALERT,213.51,305.08,60.039,1451614503,"201051344000868","219011344069620",0.00,-4.00,0,302.37,306.58,0.0,0.0,0.000,301500.0,301500.0,9488,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614537,97834.00
12/31/2015 21:15,2,0.000,ALERT,212.38,302.07,59.991,1451614503,"274151322000095","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,614370.4,614370.4,3402,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614538,97835.00
12/31/2015 21:15,2,0.000,ALERT,213.29,303.88,59.991,1451614503,"201051344000988","219011344069620",0.00,-4.00,0,299.37,305.68,0.0,0.0,0.000,301705.6,301705.6,9514,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451614540,97836.00
12/31/2015 21:15,2,0.000,ALERT,212.38,301.77,59.991,1451614503,"201051344001025","219011344069620",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,313860.4,313860.4,14152,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614542,97837.00
12/31/2015 21:15,2,0.000,ALERT,213.29,303.88,60.002,1451614503,"201051344000458","219011344069620",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,311713.4,311713.4,9524,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614544,97838.00
12/31/2015 21:15,2,0.000,ALERT,213.96,303.88,59.996,1451614503,"201051344000853","219011344069620",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,308683.8,308683.8,9515,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451614545,97839.00
12/31/2015 21:15,2,0.000,ALERT,213.06,302.37,59.996,1451614503,"201051344000685","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,315349.2,315349.2,14197,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614547,97840.00
12/31/2015 21:15,2,0.000,ALERT,212.83,302.07,59.986,1451614503,"201051344000917","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,313027.1,313027.1,14198,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614549,97841.00
12/31/2015 21:15,2,0.000,ALERT,212.83,302.98,59.996,1451614503,"201051344001145","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,316097.8,316097.8,14204,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614551,97842.00
12/31/2015 21:15,2,0.000,ALERT,212.61,302.07,59.991,1451614503,"201051344000651","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,310288.1,310288.1,14176,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614553,97843.00
12/31/2015 21:15,2,0.000,ALERT,211.70,299.97,59.986,1451614503,"274151322000088","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,568324.8,568324.8,3342,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614554,97844.00
12/31/2015 21:15,2,0.000,ALERT,213.06,299.97,59.991,1451614503,"274151322000068","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,476254.2,476254.2,3533,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614556,97845.00
12/31/2015 21:15,2,0.000,ALERT,212.38,302.68,59.996,1451614503,"201051344001135","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,306814.8,306814.8,14158,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614558,97846.00
12/31/2015 21:15,2,0.000,ALERT,213.06,304.48,59.996,1451614503,"201051344000594","219011344069620",0.00,-4.00,0,301.47,306.28,0.0,0.0,0.000,312809.3,312809.3,9522,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614560,97847.00
12/31/2015 21:15,2,0.000,ALERT,212.61,302.07,60.012,1451614503,"201051344001203","219011344069620",0.00,-5.00,0,301.17,306.88,0.0,0.0,0.000,313202.8,313202.8,14174,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451614562,97848.00
12/31/2015 21:15,2,0.000,ALERT,212.16,301.17,59.965,1451614503,"274151322000054","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,580434.9,580434.9,3348,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614564,97849.00
12/31/2015 21:15,2,0.000,ALERT,213.96,303.88,60.002,1451614503,"201051344000867","219011344069620",0.00,-3.00,0,301.17,306.28,0.0,0.0,0.000,301900.0,301900.0,9508,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451614566,97850.00
12/31/2015 21:15,2,0.000,ALERT,212.61,302.37,59.996,1451614503,"201051344001093","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,311547.9,311547.9,14176,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451614567,97851.00
12/31/2015 21:15,2,0.000,ALERT,213.29,303.88,60.002,1451614503,"201051344000900","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,315021.4,315021.4,9484,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614569,97852.00
12/31/2015 21:15,2,0.000,ALERT,213.51,303.28,60.039,1451614503,"201051344000648","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,308773.2,308773.2,9509,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614571,97853.00
12/31/2015 21:15,2,0.000,ALERT,213.74,304.78,59.959,1451614503,"201051344000569","219011344069620",0.00,-4.00,0,302.68,306.88,0.0,0.0,0.000,316558.7,316558.7,9475,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614573,97854.00
12/31/2015 21:15,2,0.000,ALERT,213.29,304.18,59.996,1451614503,"201051344000983","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,311634.2,311634.2,9503,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614575,97855.00
12/31/2015 21:15,2,0.000,ALERT,213.51,303.58,59.991,1451614503,"201051344001158","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,307034.4,307034.4,9536,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614577,97856.00
12/31/2015 21:15,2,0.000,ALERT,213.96,304.48,59.991,1451614503,"201051344000576","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,309508.2,309508.2,9484,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614578,97857.00
12/31/2015 21:15,2,0.000,ALERT,212.16,299.67,59.991,1451614503,"274151322000087","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,555882.0,555882.0,3379,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451614580,97858.00
12/31/2015 21:30,2,0.000,ALERT,213.96,304.18,59.981,1451615403,"201051344000645","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,309983.7,309983.7,9492,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451615405,97859.00
12/31/2015 21:30,2,0.000,ALERT,212.61,301.17,59.981,1451615403,"274151322000085","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,583177.0,583177.0,3361,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615407,97860.00
12/31/2015 21:30,2,0.000,ALERT,213.96,303.58,59.975,1451615403,"201051344000633","219011344069620",0.00,-5.00,0,299.97,305.68,0.0,0.0,0.000,302743.6,302743.6,9538,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615409,97861.00
12/31/2015 21:30,2,0.000,ALERT,213.74,304.48,59.981,1451615403,"201051344000469","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,303913.6,303913.6,9514,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451615411,97862.00
12/31/2015 21:30,2,0.000,ALERT,212.61,302.37,60.002,1451615403,"201051344000646","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,308580.6,308580.6,14166,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615413,97863.00
12/31/2015 21:30,2,0.000,ALERT,212.16,300.57,59.938,1451615403,"274151322000052","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,590717.9,590717.9,3373,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615415,97864.00
12/31/2015 21:30,2,0.000,ALERT,212.83,302.68,59.981,1451615403,"201051344000585","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,313247.2,313247.2,14164,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451615417,97865.00
12/31/2015 21:30,2,0.000,ALERT,212.83,302.68,59.981,1451615403,"201051344001230","219011344069620",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,311720.7,311720.7,14211,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615419,97866.00
12/31/2015 21:30,2,0.000,ALERT,213.29,303.88,60.002,1451615403,"201051344000582","219011344069620",0.00,-5.50,0,301.77,306.58,0.0,0.0,0.000,306573.1,306573.1,14164,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615421,97867.00
12/31/2015 21:30,2,0.000,ALERT,212.38,302.37,59.959,1451615403,"201051344000955","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,315637.0,315637.0,14147,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615423,97868.00
12/31/2015 21:30,2,0.000,ALERT,212.61,300.87,59.986,1451615403,"274151322000094","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,476323.9,476323.9,3539,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615425,97869.00
12/31/2015 21:30,2,0.000,ALERT,213.51,304.78,59.954,1451615403,"201051344000579","219011344069620",0.00,-3.50,0,302.68,306.88,0.0,0.0,0.000,317352.5,317352.5,9519,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615427,97870.00
12/31/2015 21:30,2,0.000,ALERT,212.61,302.98,59.986,1451615403,"201051344000890","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,314042.6,314042.6,14217,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615428,97871.00
12/31/2015 21:30,2,0.000,ALERT,213.06,302.68,59.954,1451615403,"201051344000438","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,315800.2,315800.2,14168,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615430,97872.00
12/31/2015 21:30,2,0.000,ALERT,213.06,302.37,59.991,1451615403,"201051344000417","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,309970.2,309970.2,14225,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615432,97873.00
12/31/2015 21:30,2,0.000,ALERT,212.83,301.77,59.986,1451615403,"274151322000083","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,585118.9,585118.9,3400,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615434,97874.00
12/31/2015 21:30,2,0.000,ALERT,213.29,301.77,59.986,1451615403,"274151322000076","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,621464.5,621464.5,3381,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451615435,97875.00
12/31/2015 21:30,2,0.000,ALERT,213.51,305.08,59.986,1451615403,"201051344000868","219011344069620",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,301500.0,301500.0,9490,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451615437,97876.00
12/31/2015 21:30,2,0.000,ALERT,212.61,302.68,59.991,1451615403,"274151322000095","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,614370.4,614370.4,3404,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615439,97877.00
12/31/2015 21:30,2,0.000,ALERT,213.29,304.18,60.012,1451615403,"201051344000988","219011344069620",0.00,-4.00,0,299.67,305.68,0.0,0.0,0.000,301705.6,301705.6,9516,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615441,97878.00
12/31/2015 21:30,2,0.000,ALERT,212.61,301.77,59.991,1451615403,"201051344001025","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,313860.4,313860.4,14154,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615443,97879.00
