ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 21:30,2,0.000,ALERT,213.51,304.48,59.996,1451615403,"201051344000458","219011344069620",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,311713.4,311713.4,9526,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451615444,97880.00
12/31/2015 21:30,2,0.000,ALERT,214.19,304.48,60.023,1451615403,"201051344000853","219011344069620",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,308683.8,308683.8,9517,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615446,97881.00
12/31/2015 21:30,2,0.000,ALERT,213.06,302.68,59.991,1451615403,"201051344000685","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,315349.2,315349.2,14199,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615448,97882.00
12/31/2015 21:30,2,0.000,ALERT,213.06,302.37,59.991,1451615403,"201051344000917","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,313027.1,313027.1,14200,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615450,97883.00
12/31/2015 21:30,2,0.000,ALERT,213.29,302.98,59.996,1451615403,"201051344001145","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,316097.8,316097.8,14206,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615452,97884.00
12/31/2015 21:30,2,0.000,ALERT,213.06,302.37,59.991,1451615403,"201051344000651","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,310288.1,310288.1,14178,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615453,97885.00
12/31/2015 21:30,2,0.000,ALERT,212.16,301.47,59.991,1451615403,"274151322000088","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,568324.8,568324.8,3344,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615455,97886.00
12/31/2015 21:30,2,0.000,ALERT,213.29,300.87,59.991,1451615403,"274151322000068","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,476254.2,476254.2,3535,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615457,97887.00
12/31/2015 21:30,2,0.000,ALERT,212.61,302.68,59.991,1451615403,"201051344001135","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,306814.8,306814.8,14160,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615459,97888.00
12/31/2015 21:30,2,0.000,ALERT,213.29,305.38,60.002,1451615403,"201051344000594","219011344069620",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,312809.3,312809.3,9524,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615461,97889.00
12/31/2015 21:30,2,0.000,ALERT,212.83,302.07,59.996,1451615403,"201051344001203","219011344069620",0.00,-5.00,0,300.57,306.28,0.0,0.0,0.000,313202.8,313202.8,14176,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615462,97890.00
12/31/2015 21:30,2,0.000,ALERT,212.38,301.17,60.028,1451615403,"274151322000054","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,580434.9,580434.9,3350,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615464,97891.00
12/31/2015 21:30,2,0.000,ALERT,213.74,303.88,59.981,1451615403,"201051344000867","219011344069620",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,301900.0,301900.0,9510,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451615466,97892.00
12/31/2015 21:30,2,0.000,ALERT,212.61,301.77,60.023,1451615403,"201051344001093","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,311547.9,311547.9,14178,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615468,97893.00
12/31/2015 21:30,2,0.000,ALERT,213.29,304.78,59.986,1451615403,"201051344000900","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,315021.4,315021.4,9486,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451615470,97894.00
12/31/2015 21:30,2,0.000,ALERT,213.74,304.78,60.012,1451615403,"201051344000648","219011344069620",0.00,-5.50,0,301.17,306.28,0.0,0.0,0.000,308773.2,308773.2,9511,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615471,97895.00
12/31/2015 21:30,2,0.000,ALERT,213.74,305.98,59.981,1451615403,"201051344000569","219011344069620",0.00,-4.00,0,302.98,307.18,0.0,0.0,0.000,316558.7,316558.7,9477,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615473,97896.00
12/31/2015 21:30,2,0.000,ALERT,213.51,304.78,59.996,1451615403,"201051344000983","219011344069620",0.00,-3.50,0,302.07,306.88,0.0,0.0,0.000,311634.2,311634.2,9505,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615475,97897.00
12/31/2015 21:30,2,0.000,ALERT,213.74,304.48,60.028,1451615403,"201051344001158","219011344069620",0.00,-5.50,0,301.17,306.28,0.0,0.0,0.000,307034.4,307034.4,9538,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615477,97898.00
12/31/2015 21:30,2,0.000,ALERT,214.19,304.78,60.012,1451615403,"201051344000576","219011344069620",0.00,-4.00,0,301.77,306.88,0.0,0.0,0.000,309508.2,309508.2,9486,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615479,97899.00
12/31/2015 21:30,2,0.000,ALERT,212.61,300.87,60.002,1451615403,"274151322000087","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,555882.0,555882.0,3381,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451615481,97900.00
12/31/2015 21:45,2,0.000,ALERT,213.51,303.58,60.023,1451616304,"201051344000645","219011344069620",0.00,-3.50,0,302.37,306.58,0.0,0.0,0.000,309983.7,309983.7,9494,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616306,97901.00
12/31/2015 21:45,2,0.000,ALERT,211.93,299.97,59.944,1451616304,"274151322000085","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,583177.0,583177.0,3363,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616307,97902.00
12/31/2015 21:45,2,0.000,ALERT,213.74,303.58,59.991,1451616304,"201051344000633","219011344069620",0.00,-5.00,0,300.57,306.28,0.0,0.0,0.000,302743.6,302743.6,9540,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616309,97903.00
12/31/2015 21:45,2,0.000,ALERT,213.06,303.88,59.944,1451616304,"201051344000469","219011344069620",0.00,-5.50,0,300.87,306.28,0.0,0.0,0.000,303913.6,303913.6,9516,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616311,97904.00
12/31/2015 21:45,2,0.000,ALERT,212.16,302.07,59.981,1451616304,"201051344000646","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,308580.6,308580.6,14168,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616313,97905.00
12/31/2015 21:45,2,0.000,ALERT,211.70,301.17,59.965,1451616304,"274151322000052","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,590717.9,590717.9,3375,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616315,97906.00
12/31/2015 21:45,2,0.000,ALERT,212.61,302.68,60.002,1451616304,"201051344000585","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,313247.2,313247.2,14166,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451616316,97907.00
12/31/2015 21:45,2,0.000,ALERT,212.61,302.68,59.959,1451616304,"201051344001230","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,311720.7,311720.7,14213,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616319,97908.00
12/31/2015 21:45,2,0.000,ALERT,213.06,303.28,59.996,1451616304,"201051344000582","219011344069620",0.00,-5.50,0,301.47,305.08,0.0,0.0,0.000,306573.1,306573.1,14166,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616320,97909.00
12/31/2015 21:45,2,0.000,ALERT,212.16,302.37,59.975,1451616304,"201051344000955","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,315637.0,315637.0,14149,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451616322,97910.00
12/31/2015 21:45,2,0.000,ALERT,211.70,299.67,59.986,1451616304,"274151322000094","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,476323.9,476323.9,3541,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616325,97911.00
12/31/2015 21:45,2,0.000,ALERT,213.06,304.48,59.970,1451616304,"201051344000579","219011344069620",0.00,-3.50,0,302.68,307.18,0.0,0.0,0.000,317352.5,317352.5,9521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616326,97912.00
12/31/2015 21:45,2,0.000,ALERT,212.16,302.07,59.944,1451616304,"201051344000890","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,314042.6,314042.6,14219,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616328,97913.00
12/31/2015 21:45,2,0.000,ALERT,212.38,301.47,59.975,1451616304,"201051344000438","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,315800.2,315800.2,14170,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616330,97914.00
12/31/2015 21:45,2,0.000,ALERT,212.61,301.77,59.975,1451616304,"201051344000417","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,309970.2,309970.2,14227,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616332,97915.00
12/31/2015 21:45,2,0.000,ALERT,211.93,300.57,59.970,1451616304,"274151322000083","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,585118.9,585118.9,3402,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451616334,97916.00
12/31/2015 21:45,2,0.000,ALERT,212.61,300.57,60.007,1451616304,"274151322000076","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,621464.5,621464.5,3383,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616335,97917.00
12/31/2015 21:45,2,0.000,ALERT,213.06,304.48,59.970,1451616304,"201051344000868","219011344069620",0.00,-4.00,0,302.98,307.18,0.0,0.0,0.000,301500.0,301500.0,9492,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616337,97918.00
12/31/2015 21:45,2,0.000,ALERT,211.70,301.77,59.959,1451616304,"274151322000095","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,614370.4,614370.4,3406,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616339,97919.00
12/31/2015 21:45,2,0.000,ALERT,212.83,303.58,59.981,1451616304,"201051344000988","219011344069620",0.00,-3.50,0,299.67,305.98,0.0,0.0,0.000,301705.6,301705.6,9518,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451616341,97920.00
12/31/2015 21:45,2,0.000,ALERT,212.16,301.47,59.970,1451616304,"201051344001025","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,313860.4,313860.4,14156,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616343,97921.00
12/31/2015 21:45,2,0.000,ALERT,212.83,303.88,59.970,1451616304,"201051344000458","219011344069620",0.00,-2.50,0,302.37,307.18,0.0,0.0,0.000,311713.4,311713.4,9528,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616345,97922.00
12/31/2015 21:45,2,0.000,ALERT,213.51,303.58,59.975,1451616304,"201051344000853","219011344069620",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,308683.8,308683.8,9519,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616346,97923.00
12/31/2015 21:45,2,0.000,ALERT,212.61,301.77,59.970,1451616304,"201051344000685","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,315349.2,315349.2,14201,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616348,97924.00
12/31/2015 21:45,2,0.000,ALERT,212.61,301.77,59.975,1451616304,"201051344000917","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,313027.1,313027.1,14202,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616350,97925.00
12/31/2015 21:45,2,0.000,ALERT,212.61,302.37,59.938,1451616304,"201051344001145","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,316097.8,316097.8,14208,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451616352,97926.00
12/31/2015 21:45,2,0.000,ALERT,212.38,301.17,59.970,1451616304,"201051344000651","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,310288.1,310288.1,14180,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616354,97927.00
12/31/2015 21:45,2,0.000,ALERT,211.70,301.17,59.944,1451616304,"274151322000088","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,568324.8,568324.8,3346,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616355,97928.00
12/31/2015 21:45,2,0.000,ALERT,212.83,299.97,59.970,1451616304,"274151322000068","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,476254.2,476254.2,3537,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616357,97929.00
12/31/2015 21:45,2,0.000,ALERT,211.93,302.07,59.954,1451616304,"201051344001135","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,306814.8,306814.8,14162,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616359,97930.00
12/31/2015 21:45,2,0.000,ALERT,212.61,304.78,59.965,1451616304,"201051344000594","219011344069620",0.00,-4.00,0,301.77,306.88,0.0,0.0,0.000,312809.3,312809.3,9526,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616361,97931.00
12/31/2015 21:45,2,0.000,ALERT,212.38,301.77,59.965,1451616304,"201051344001203","219011344069620",0.00,-5.00,0,300.27,305.98,0.0,0.0,0.000,313202.8,313202.8,14178,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616363,97932.00
12/31/2015 21:45,2,0.000,ALERT,211.70,301.47,59.959,1451616304,"274151322000054","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,580434.9,580434.9,3352,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616365,97933.00
12/31/2015 21:45,2,0.000,ALERT,213.29,304.48,59.949,1451616304,"201051344000867","219011344069620",0.00,-3.00,0,301.47,306.58,0.0,0.0,0.000,301900.0,301900.0,9512,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616366,97934.00
12/31/2015 21:45,2,0.000,ALERT,212.38,302.07,59.965,1451616304,"201051344001093","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,311547.9,311547.9,14180,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451616368,97935.00
12/31/2015 21:45,2,0.000,ALERT,212.83,304.18,59.970,1451616304,"201051344000900","219011344069620",0.00,-4.00,0,301.77,306.58,0.0,0.0,0.000,315021.4,315021.4,9488,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616370,97936.00
12/31/2015 21:45,2,0.000,ALERT,213.29,303.28,59.965,1451616304,"201051344000648","219011344069620",0.00,-5.50,0,301.47,306.88,0.0,0.0,0.000,308773.2,308773.2,9513,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451616372,97937.00
12/31/2015 21:45,2,0.000,ALERT,213.06,304.18,59.965,1451616304,"201051344000569","219011344069620",0.00,-4.00,0,302.68,307.48,0.0,0.0,0.000,316558.7,316558.7,9479,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616374,97938.00
12/31/2015 21:45,2,0.000,ALERT,213.06,303.58,59.975,1451616304,"201051344000983","219011344069620",0.00,-3.50,0,302.37,306.58,0.0,0.0,0.000,311634.2,311634.2,9507,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616376,97939.00
12/31/2015 21:45,2,0.000,ALERT,213.29,303.58,59.965,1451616304,"201051344001158","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,307034.4,307034.4,9540,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451616378,97940.00
12/31/2015 21:45,2,0.000,ALERT,213.51,304.48,59.965,1451616304,"201051344000576","219011344069620",0.00,-4.00,0,302.37,306.58,0.0,0.0,0.000,309508.2,309508.2,9488,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451616380,97941.00
12/31/2015 21:45,2,0.000,ALERT,211.93,299.07,59.959,1451616304,"274151322000087","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,555882.0,555882.0,3383,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451616382,97942.00
12/31/2015 22:00,2,0.000,ALERT,213.96,304.48,59.981,1451617203,"201051344000645","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,309983.7,309983.7,9496,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451617205,97943.00
12/31/2015 22:00,2,0.000,ALERT,212.16,300.27,59.981,1451617203,"274151322000085","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,583177.0,583177.0,3365,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617207,97944.00
12/31/2015 22:00,2,0.000,ALERT,214.19,304.48,59.986,1451617203,"201051344000633","219011344069620",0.00,-5.00,0,299.97,305.68,0.0,0.0,0.000,302743.6,302743.6,9542,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451617209,97945.00
12/31/2015 22:00,2,0.000,ALERT,213.51,304.48,59.986,1451617203,"201051344000469","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,303913.6,303913.6,9518,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617211,97946.00
12/31/2015 22:00,2,0.000,ALERT,212.16,302.07,59.996,1451617203,"201051344000646","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,308580.6,308580.6,14170,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451617212,97947.00
12/31/2015 22:00,2,0.000,ALERT,211.70,300.87,60.002,1451617203,"274151322000052","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,590717.9,590717.9,3377,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617214,97948.00
12/31/2015 22:00,2,0.000,ALERT,212.38,302.07,59.996,1451617203,"201051344000585","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,313247.2,313247.2,14168,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617216,97949.00
12/31/2015 22:00,2,0.000,ALERT,212.38,302.68,60.039,1451617203,"201051344001230","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,311720.7,311720.7,14215,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451617218,97950.00
12/31/2015 22:00,2,0.000,ALERT,212.83,303.28,59.986,1451617203,"201051344000582","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,306573.1,306573.1,14168,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617220,97951.00
12/31/2015 22:00,2,0.000,ALERT,212.16,302.07,59.996,1451617203,"201051344000955","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,315637.0,315637.0,14151,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617222,97952.00
12/31/2015 22:00,2,0.000,ALERT,211.93,299.67,59.981,1451617203,"274151322000094","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,476323.9,476323.9,3543,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617224,97953.00
12/31/2015 22:00,2,0.000,ALERT,213.29,304.78,60.002,1451617203,"201051344000579","219011344069620",0.00,-3.50,0,302.07,306.88,0.0,0.0,0.000,317352.5,317352.5,9523,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617226,97954.00
12/31/2015 22:00,2,0.000,ALERT,212.38,302.98,59.996,1451617203,"201051344000890","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,314042.6,314042.6,14221,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617227,97955.00
12/31/2015 22:00,2,0.000,ALERT,212.61,302.37,59.986,1451617203,"201051344000438","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,315800.2,315800.2,14172,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617229,97956.00
12/31/2015 22:00,2,0.000,ALERT,212.61,301.77,60.007,1451617203,"201051344000417","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,309970.2,309970.2,14229,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451617231,97957.00
12/31/2015 22:00,2,0.000,ALERT,212.16,302.07,60.023,1451617203,"274151322000083","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,585118.9,585118.9,3404,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617233,97958.00
12/31/2015 22:00,2,0.000,ALERT,212.38,300.27,59.986,1451617203,"274151322000076","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,621464.5,621464.5,3385,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617235,97959.00
12/31/2015 22:00,2,0.000,ALERT,213.29,305.08,59.975,1451617203,"201051344000868","219011344069620",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,301500.0,301500.0,9494,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617237,97960.00
12/31/2015 22:00,2,0.000,ALERT,212.16,302.07,59.991,1451617203,"274151322000095","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,614370.4,614370.4,3408,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617238,97961.00
12/31/2015 22:00,2,0.000,ALERT,213.06,304.18,59.986,1451617203,"201051344000988","219011344069620",0.00,-3.50,0,298.77,305.68,0.0,0.0,0.000,301705.6,301705.6,9520,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617240,97962.00
12/31/2015 22:00,2,0.000,ALERT,212.61,302.07,59.996,1451617203,"201051344001025","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,313860.4,313860.4,14158,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617242,97963.00
12/31/2015 22:00,2,0.000,ALERT,213.29,304.18,59.996,1451617203,"201051344000458","219011344069620",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,311713.4,311713.4,9530,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617244,97964.00
12/31/2015 22:00,2,0.000,ALERT,213.74,304.18,59.986,1451617203,"201051344000853","219011344069620",0.00,-4.00,0,301.17,305.98,0.0,0.0,0.000,308683.8,308683.8,9521,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617246,97965.00
12/31/2015 22:00,2,0.000,ALERT,212.83,302.37,59.991,1451617203,"201051344000685","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,315349.2,315349.2,14203,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617247,97966.00
12/31/2015 22:00,2,0.000,ALERT,212.61,301.47,59.991,1451617203,"201051344000917","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,313027.1,313027.1,14204,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617249,97967.00
12/31/2015 22:00,2,0.000,ALERT,212.83,302.68,60.007,1451617203,"201051344001145","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,316097.8,316097.8,14210,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617251,97968.00
12/31/2015 22:00,2,0.000,ALERT,212.61,301.47,59.996,1451617203,"201051344000651","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,310288.1,310288.1,14182,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617253,97969.00
12/31/2015 22:00,2,0.000,ALERT,211.48,299.97,59.991,1451617203,"274151322000088","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,568324.8,568324.8,3348,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617255,97970.00
12/31/2015 22:00,2,0.000,ALERT,212.38,299.37,59.986,1451617203,"274151322000068","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,476254.2,476254.2,3539,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617256,97971.00
12/31/2015 22:00,2,0.000,ALERT,212.16,302.07,59.996,1451617203,"201051344001135","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,306814.8,306814.8,14164,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617258,97972.00
12/31/2015 22:00,2,0.000,ALERT,212.83,304.78,59.996,1451617203,"201051344000594","219011344069620",0.00,-4.00,0,301.17,306.28,0.0,0.0,0.000,312809.3,312809.3,9528,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617260,97973.00
12/31/2015 22:00,2,0.000,ALERT,212.61,302.07,59.991,1451617203,"201051344001203","219011344069620",0.00,-5.00,0,299.67,305.68,0.0,0.0,0.000,313202.8,313202.8,14180,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617262,97974.00
12/31/2015 22:00,2,0.000,ALERT,211.70,300.57,59.954,1451617203,"274151322000054","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,580434.9,580434.9,3354,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451617264,97975.00
12/31/2015 22:00,2,0.000,ALERT,213.51,303.88,59.986,1451617203,"201051344000867","219011344069620",0.00,-3.50,0,300.57,306.28,0.0,0.0,0.000,301900.0,301900.0,9514,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451617265,97976.00
12/31/2015 22:00,2,0.000,ALERT,212.38,302.07,59.986,1451617203,"201051344001093","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,311547.9,311547.9,14182,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617267,97977.00
12/31/2015 22:00,2,0.000,ALERT,213.06,304.18,59.970,1451617203,"201051344000900","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,315021.4,315021.4,9490,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617269,97978.00
12/31/2015 22:00,2,0.000,ALERT,213.51,303.58,59.991,1451617203,"201051344000648","219011344069620",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,308773.2,308773.2,9515,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451617271,97979.00
12/31/2015 22:00,2,0.000,ALERT,213.29,304.78,59.986,1451617203,"201051344000569","219011344069620",0.00,-4.00,0,302.07,306.88,0.0,0.0,0.000,316558.7,316558.7,9481,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617273,97980.00
12/31/2015 22:00,2,0.000,ALERT,213.06,304.18,59.981,1451617203,"201051344000983","219011344069620",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,311634.2,311634.2,9509,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617274,97981.00
12/31/2015 22:00,2,0.000,ALERT,213.29,304.18,60.012,1451617203,"201051344001158","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,307034.4,307034.4,9542,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451617276,97982.00
12/31/2015 22:00,2,0.000,ALERT,213.51,304.18,59.970,1451617203,"201051344000576","219011344069620",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,309508.2,309508.2,9490,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617278,97983.00
12/31/2015 22:00,2,0.000,ALERT,211.93,299.07,59.965,1451617203,"274151322000087","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,555882.0,555882.0,3385,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451617280,97984.00
12/31/2015 22:15,2,0.000,ALERT,213.96,304.78,60.012,1451618103,"201051344000645","219011344069620",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,309983.7,309983.7,9498,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618105,97985.00
12/31/2015 22:15,2,0.000,ALERT,212.61,301.77,59.986,1451618103,"274151322000085","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,583177.0,583177.0,3367,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618107,97986.00
12/31/2015 22:15,2,0.000,ALERT,214.19,304.78,59.991,1451618103,"201051344000633","219011344069620",0.00,-4.00,0,300.57,305.68,0.0,0.0,0.000,302743.6,302743.6,9544,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451618109,97987.00
12/31/2015 22:15,2,0.000,ALERT,213.74,304.78,59.991,1451618103,"201051344000469","219011344069620",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,303913.6,303913.6,9520,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618111,97988.00
12/31/2015 22:15,2,0.000,ALERT,212.61,303.28,59.991,1451618103,"201051344000646","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,308580.6,308580.6,14172,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451618113,97989.00
12/31/2015 22:15,2,0.000,ALERT,212.16,301.77,59.991,1451618103,"274151322000052","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,590717.9,590717.9,3379,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618115,97990.00
12/31/2015 22:15,2,0.000,ALERT,213.06,303.58,59.991,1451618103,"201051344000585","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,313247.2,313247.2,14170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618117,97991.00
12/31/2015 22:15,2,0.000,ALERT,213.06,303.58,60.002,1451618103,"201051344001230","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,311720.7,311720.7,14217,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618118,97992.00
12/31/2015 22:15,2,0.000,ALERT,213.51,304.48,59.986,1451618103,"201051344000582","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,306573.1,306573.1,14170,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618120,97993.00
12/31/2015 22:15,2,0.000,ALERT,212.61,303.28,59.965,1451618103,"201051344000955","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,315637.0,315637.0,14153,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618122,97994.00
12/31/2015 22:15,2,0.000,ALERT,212.38,300.87,59.991,1451618103,"274151322000094","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,476323.9,476323.9,3545,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618124,97995.00
12/31/2015 22:15,2,0.000,ALERT,213.51,305.38,59.996,1451618103,"201051344000579","219011344069620",0.00,-3.50,0,302.68,307.18,0.0,0.0,0.000,317352.5,317352.5,9525,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618126,97996.00
12/31/2015 22:15,2,0.000,ALERT,212.83,303.58,60.034,1451618103,"201051344000890","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,314042.6,314042.6,14223,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451618128,97997.00
12/31/2015 22:15,2,0.000,ALERT,213.29,303.58,60.007,1451618103,"201051344000438","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,315800.2,315800.2,14174,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618130,97998.00
12/31/2015 22:15,2,0.000,ALERT,213.06,302.68,59.996,1451618103,"201051344000417","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,309970.2,309970.2,14231,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451618131,97999.00
12/31/2015 22:15,2,0.000,ALERT,212.16,302.07,59.996,1451618103,"274151322000083","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,585118.9,585118.9,3406,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618133,98000.00
12/31/2015 22:15,2,0.000,ALERT,213.06,301.77,59.991,1451618103,"274151322000076","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,621464.5,621464.5,3387,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618135,98001.00
12/31/2015 22:15,2,0.000,ALERT,213.51,305.68,59.986,1451618103,"201051344000868","219011344069620",0.00,-4.00,0,303.28,306.88,0.0,0.0,0.000,301500.0,301500.0,9496,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618137,98002.00
12/31/2015 22:15,2,0.000,ALERT,212.61,302.68,59.991,1451618103,"274151322000095","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,614370.4,614370.4,3410,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618139,98003.00
12/31/2015 22:15,2,0.000,ALERT,213.51,304.78,59.996,1451618103,"201051344000988","219011344069620",0.00,-3.50,0,299.67,305.98,0.0,0.0,0.000,301705.6,301705.6,9522,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451618140,98004.00
12/31/2015 22:15,2,0.000,ALERT,212.83,302.68,60.023,1451618103,"201051344001025","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,313860.4,313860.4,14160,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618142,98005.00
12/31/2015 22:15,2,0.000,ALERT,213.51,305.08,60.007,1451618103,"201051344000458","219011344069620",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,311713.4,311713.4,9532,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618144,98006.00
12/31/2015 22:15,2,0.000,ALERT,214.19,304.78,60.002,1451618103,"201051344000853","219011344069620",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,308683.8,308683.8,9523,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618146,98007.00
12/31/2015 22:15,2,0.000,ALERT,213.29,303.28,59.996,1451618103,"201051344000685","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,315349.2,315349.2,14205,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618148,98008.00
12/31/2015 22:15,2,0.000,ALERT,213.06,302.98,59.996,1451618103,"201051344000917","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,313027.1,313027.1,14206,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451618149,98009.00
12/31/2015 22:15,2,0.000,ALERT,213.29,303.88,59.991,1451618103,"201051344001145","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,316097.8,316097.8,14212,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618151,98010.00
12/31/2015 22:15,2,0.000,ALERT,213.06,302.68,59.991,1451618103,"201051344000651","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,310288.1,310288.1,14184,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618153,98011.00
12/31/2015 22:15,2,0.000,ALERT,212.16,301.17,59.959,1451618103,"274151322000088","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,568324.8,568324.8,3350,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618155,98012.00
12/31/2015 22:15,2,0.000,ALERT,213.06,301.17,59.996,1451618103,"274151322000068","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,476254.2,476254.2,3541,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618156,98013.00
12/31/2015 22:15,2,0.000,ALERT,212.83,303.28,59.981,1451618103,"201051344001135","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,306814.8,306814.8,14166,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451618158,98014.00
12/31/2015 22:15,2,0.000,ALERT,213.29,305.38,59.996,1451618103,"201051344000594","219011344069620",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,312809.3,312809.3,9530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618160,98015.00
12/31/2015 22:15,2,0.000,ALERT,213.06,302.98,59.996,1451618103,"201051344001203","219011344069620",0.00,-5.00,0,300.27,306.28,0.0,0.0,0.000,313202.8,313202.8,14182,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451618162,98016.00
12/31/2015 22:15,2,0.000,ALERT,212.16,301.47,59.991,1451618103,"274151322000054","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,580434.9,580434.9,3356,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618164,98017.00
12/31/2015 22:15,2,0.000,ALERT,213.74,304.48,59.996,1451618103,"201051344000867","219011344069620",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,301900.0,301900.0,9516,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618165,98018.00
12/31/2015 22:15,2,0.000,ALERT,213.29,303.58,59.970,1451618103,"201051344001093","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,311547.9,311547.9,14184,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451618167,98019.00
12/31/2015 22:15,2,0.000,ALERT,213.29,304.78,60.007,1451618103,"201051344000900","219011344069620",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,315021.4,315021.4,9492,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451618169,98020.00
12/31/2015 22:15,2,0.000,ALERT,213.74,304.18,60.034,1451618103,"201051344000648","219011344069620",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,308773.2,308773.2,9517,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618171,98021.00
12/31/2015 22:15,2,0.000,ALERT,213.51,305.38,59.991,1451618103,"201051344000569","219011344069620",0.00,-3.50,0,302.68,307.18,0.0,0.0,0.000,316558.7,316558.7,9483,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618173,98022.00
12/31/2015 22:15,2,0.000,ALERT,213.51,305.08,60.002,1451618103,"201051344000983","219011344069620",0.00,-3.50,0,302.37,306.58,0.0,0.0,0.000,311634.2,311634.2,9511,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451618174,98023.00
12/31/2015 22:15,2,0.000,ALERT,213.51,304.48,60.034,1451618103,"201051344001158","219011344069620",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,307034.4,307034.4,9544,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451618176,98024.00
12/31/2015 22:15,2,0.000,ALERT,213.96,305.08,59.996,1451618103,"201051344000576","219011344069620",0.00,-4.00,0,302.37,306.58,0.0,0.0,0.000,309508.2,309508.2,9492,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618178,98025.00
