ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 22:15,2,0.000,ALERT,212.38,301.17,59.970,1451618103,"274151322000087","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,555882.0,555882.0,3387,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451618180,98026.00
12/31/2015 22:30,2,0.000,ALERT,213.51,303.88,59.970,1451619003,"201051344000645","219011344069620",0.00,-3.00,0,301.77,306.58,0.0,0.0,0.000,309983.7,309983.7,9500,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451619005,98027.00
12/31/2015 22:30,2,0.000,ALERT,212.16,300.87,59.970,1451619003,"274151322000085","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,583177.0,583177.0,3369,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619007,98028.00
12/31/2015 22:30,2,0.000,ALERT,213.74,303.58,60.007,1451619003,"201051344000633","219011344069620",0.00,-4.00,0,300.27,305.98,0.0,0.0,0.000,302743.6,302743.6,9546,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619009,98029.00
12/31/2015 22:30,2,0.000,ALERT,213.29,304.18,59.996,1451619003,"201051344000469","219011344069620",0.00,-5.00,0,300.87,306.28,0.0,0.0,0.000,303913.6,303913.6,9522,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619011,98030.00
12/31/2015 22:30,2,0.000,ALERT,212.83,303.28,59.970,1451619003,"201051344000646","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,308580.6,308580.6,14174,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451619012,98031.00
12/31/2015 22:30,2,0.000,ALERT,211.70,301.77,59.970,1451619003,"274151322000052","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,590717.9,590717.9,3381,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619014,98032.00
12/31/2015 22:30,2,0.000,ALERT,213.06,303.28,59.981,1451619003,"201051344000585","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,313247.2,313247.2,14172,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619016,98033.00
12/31/2015 22:30,2,0.000,ALERT,212.83,303.28,59.975,1451619003,"201051344001230","219011344069620",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,311720.7,311720.7,14219,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619018,98034.00
12/31/2015 22:30,2,0.000,ALERT,213.29,303.88,60.018,1451619003,"201051344000582","219011344069620",0.00,-5.00,0,302.37,305.98,0.0,0.0,0.000,306573.1,306573.1,14172,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619020,98035.00
12/31/2015 22:30,2,0.000,ALERT,212.38,302.98,60.018,1451619003,"201051344000955","219011344069620",0.00,-4.00,0,301.47,304.78,0.0,0.0,0.000,315637.0,315637.0,14155,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619021,98036.00
12/31/2015 22:30,2,0.000,ALERT,211.93,300.57,59.938,1451619003,"274151322000094","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,476323.9,476323.9,3547,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619023,98037.00
12/31/2015 22:30,2,0.000,ALERT,213.06,304.48,60.012,1451619003,"201051344000579","219011344069620",0.00,-3.50,0,302.37,307.18,0.0,0.0,0.000,317352.5,317352.5,9527,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619025,98038.00
12/31/2015 22:30,2,0.000,ALERT,212.83,303.58,59.954,1451619003,"201051344000890","219011344069620",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,314042.6,314042.6,14225,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451619027,98039.00
12/31/2015 22:30,2,0.000,ALERT,213.06,302.98,59.986,1451619003,"201051344000438","219011344069620",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,315800.2,315800.2,14176,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451619029,98040.00
12/31/2015 22:30,2,0.000,ALERT,213.29,302.68,59.975,1451619003,"201051344000417","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,309970.2,309970.2,14233,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619030,98041.00
12/31/2015 22:30,2,0.000,ALERT,212.16,301.47,59.975,1451619003,"274151322000083","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,585118.9,585118.9,3408,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451619032,98042.00
12/31/2015 22:30,2,0.000,ALERT,212.61,301.77,59.975,1451619003,"274151322000076","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,621464.5,621464.5,3389,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619034,98043.00
12/31/2015 22:30,2,0.000,ALERT,213.06,304.78,60.002,1451619003,"201051344000868","219011344069620",0.00,-4.00,0,302.68,307.48,0.0,0.0,0.000,301500.0,301500.0,9498,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619036,98044.00
12/31/2015 22:30,2,0.000,ALERT,212.16,302.68,59.986,1451619003,"274151322000095","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,614370.4,614370.4,3412,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619038,98045.00
12/31/2015 22:30,2,0.000,ALERT,212.83,303.88,59.981,1451619003,"201051344000988","219011344069620",0.00,-3.50,0,299.37,306.28,0.0,0.0,0.000,301705.6,301705.6,9524,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619040,98046.00
12/31/2015 22:30,2,0.000,ALERT,212.61,302.07,59.986,1451619003,"201051344001025","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,313860.4,313860.4,14162,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451619041,98047.00
12/31/2015 22:30,2,0.000,ALERT,213.06,304.48,59.981,1451619003,"201051344000458","219011344069620",0.00,-2.00,0,301.77,307.18,0.0,0.0,0.000,311713.4,311713.4,9534,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619043,98048.00
12/31/2015 22:30,2,0.000,ALERT,213.74,304.18,59.981,1451619003,"201051344000853","219011344069620",0.00,-4.00,0,301.77,306.88,0.0,0.0,0.000,308683.8,308683.8,9525,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619045,98049.00
12/31/2015 22:30,2,0.000,ALERT,213.29,303.28,59.949,1451619003,"201051344000685","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,315349.2,315349.2,14207,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619047,98050.00
12/31/2015 22:30,2,0.000,ALERT,213.29,302.68,59.975,1451619003,"201051344000917","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,313027.1,313027.1,14208,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619049,98051.00
12/31/2015 22:30,2,0.000,ALERT,213.06,303.28,59.991,1451619003,"201051344001145","219011344069620",0.00,-4.00,0,302.07,305.68,0.0,0.0,0.000,316097.8,316097.8,14214,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451619050,98052.00
12/31/2015 22:30,2,0.000,ALERT,213.06,302.37,59.986,1451619003,"201051344000651","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,310288.1,310288.1,14186,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451619052,98053.00
12/31/2015 22:30,2,0.000,ALERT,211.70,301.17,59.970,1451619003,"274151322000088","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,568324.8,568324.8,3352,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619054,98054.00
12/31/2015 22:30,2,0.000,ALERT,212.38,299.97,59.970,1451619003,"274151322000068","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,476254.2,476254.2,3543,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619056,98055.00
12/31/2015 22:30,2,0.000,ALERT,212.61,302.98,60.007,1451619003,"201051344001135","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,306814.8,306814.8,14168,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619057,98056.00
12/31/2015 22:30,2,0.000,ALERT,212.83,304.48,59.970,1451619003,"201051344000594","219011344069620",0.00,-4.00,0,301.47,306.58,0.0,0.0,0.000,312809.3,312809.3,9532,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619059,98057.00
12/31/2015 22:30,2,0.000,ALERT,212.83,302.68,59.975,1451619003,"201051344001203","219011344069620",0.00,-4.00,0,301.17,306.88,0.0,0.0,0.000,313202.8,313202.8,14184,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451619061,98058.00
12/31/2015 22:30,2,0.000,ALERT,211.93,301.77,59.965,1451619003,"274151322000054","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,580434.9,580434.9,3358,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619063,98059.00
12/31/2015 22:30,2,0.000,ALERT,213.51,303.28,59.965,1451619003,"201051344000867","219011344069620",0.00,-3.00,0,301.17,306.88,0.0,0.0,0.000,301900.0,301900.0,9518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619065,98060.00
12/31/2015 22:30,2,0.000,ALERT,212.83,302.98,59.970,1451619003,"201051344001093","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,311547.9,311547.9,14186,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619066,98061.00
12/31/2015 22:30,2,0.000,ALERT,212.83,303.88,59.970,1451619003,"201051344000900","219011344069620",0.00,-4.00,0,301.47,306.28,0.0,0.0,0.000,315021.4,315021.4,9494,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619068,98062.00
12/31/2015 22:30,2,0.000,ALERT,213.29,303.28,59.959,1451619003,"201051344000648","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,308773.2,308773.2,9519,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619070,98063.00
12/31/2015 22:30,2,0.000,ALERT,213.06,304.18,59.965,1451619003,"201051344000569","219011344069620",0.00,-3.50,0,302.37,307.48,0.0,0.0,0.000,316558.7,316558.7,9485,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619072,98064.00
12/31/2015 22:30,2,0.000,ALERT,213.06,304.18,59.944,1451619003,"201051344000983","219011344069620",0.00,-3.50,0,301.77,306.88,0.0,0.0,0.000,311634.2,311634.2,9513,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619074,98065.00
12/31/2015 22:30,2,0.000,ALERT,213.29,303.88,59.965,1451619003,"201051344001158","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,307034.4,307034.4,9546,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619076,98066.00
12/31/2015 22:30,2,0.000,ALERT,213.74,304.48,59.970,1451619003,"201051344000576","219011344069620",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,309508.2,309508.2,9494,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451619078,98067.00
12/31/2015 22:30,2,0.000,ALERT,211.93,300.27,59.959,1451619003,"274151322000087","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,555882.0,555882.0,3389,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619079,98068.00
12/31/2015 22:45,2,0.000,ALERT,213.74,304.18,59.975,1451619903,"201051344000645","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,309983.7,309983.7,9502,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451619905,98069.00
12/31/2015 22:45,2,0.000,ALERT,212.38,301.17,59.959,1451619903,"274151322000085","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,583177.0,583177.0,3371,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619907,98070.00
12/31/2015 22:45,2,0.000,ALERT,213.96,303.88,59.996,1451619903,"201051344000633","219011344069620",0.00,-4.00,0,299.97,305.68,0.0,0.0,0.000,302743.6,302743.6,9548,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619908,98071.00
12/31/2015 22:45,2,0.000,ALERT,213.29,303.88,60.012,1451619903,"201051344000469","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,303913.6,303913.6,9524,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619910,98072.00
12/31/2015 22:45,2,0.000,ALERT,212.61,303.28,59.970,1451619903,"201051344000646","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,308580.6,308580.6,14176,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619912,98073.00
12/31/2015 22:45,2,0.000,ALERT,212.16,302.37,59.965,1451619903,"274151322000052","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,590717.9,590717.9,3383,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619914,98074.00
12/31/2015 22:45,2,0.000,ALERT,212.83,303.58,59.975,1451619903,"201051344000585","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,313247.2,313247.2,14174,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619916,98075.00
12/31/2015 22:45,2,0.000,ALERT,212.61,303.88,59.981,1451619903,"201051344001230","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,311720.7,311720.7,14221,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451619918,98076.00
12/31/2015 22:45,2,0.000,ALERT,213.29,304.48,59.975,1451619903,"201051344000582","219011344069620",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,306573.1,306573.1,14174,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619919,98077.00
12/31/2015 22:45,2,0.000,ALERT,212.38,303.28,59.970,1451619903,"201051344000955","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,315637.0,315637.0,14157,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451619921,98078.00
12/31/2015 22:45,2,0.000,ALERT,212.16,300.57,59.975,1451619903,"274151322000094","219011344069620",0.00,-4.00,0,299.37,302.37,0.0,0.0,0.000,476323.9,476323.9,3549,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619923,98079.00
12/31/2015 22:45,2,0.000,ALERT,213.29,304.78,59.975,1451619903,"201051344000579","219011344069620",0.00,-3.50,0,302.68,306.88,0.0,0.0,0.000,317352.5,317352.5,9529,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619925,98080.00
12/31/2015 22:45,2,0.000,ALERT,212.38,303.58,59.975,1451619903,"201051344000890","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,314042.6,314042.6,14227,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619927,98081.00
12/31/2015 22:45,2,0.000,ALERT,212.83,303.28,59.954,1451619903,"201051344000438","219011344069620",0.00,-4.00,0,301.47,304.78,0.0,0.0,0.000,315800.2,315800.2,14178,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619929,98082.00
12/31/2015 22:45,2,0.000,ALERT,212.83,302.98,59.975,1451619903,"201051344000417","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,309970.2,309970.2,14235,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619930,98083.00
12/31/2015 22:45,2,0.000,ALERT,212.38,301.47,59.959,1451619903,"274151322000083","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,585118.9,585118.9,3410,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451619932,98084.00
12/31/2015 22:45,2,0.000,ALERT,212.83,301.47,59.975,1451619903,"274151322000076","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,621464.5,621464.5,3391,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451619934,98085.00
12/31/2015 22:45,2,0.000,ALERT,213.29,305.08,59.981,1451619903,"201051344000868","219011344069620",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,301500.0,301500.0,9500,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619936,98086.00
12/31/2015 22:45,2,0.000,ALERT,212.16,302.37,59.975,1451619903,"274151322000095","219011344069620",0.00,-5.00,0,300.87,303.88,0.0,0.0,0.000,614370.4,614370.4,3414,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619937,98087.00
12/31/2015 22:45,2,0.000,ALERT,213.06,303.88,59.981,1451619903,"201051344000988","219011344069620",0.00,-3.50,0,299.67,305.68,0.0,0.0,0.000,301705.6,301705.6,9526,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619939,98088.00
12/31/2015 22:45,2,0.000,ALERT,212.61,302.37,59.970,1451619903,"201051344001025","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,313860.4,313860.4,14164,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619941,98089.00
12/31/2015 22:45,2,0.000,ALERT,213.06,304.18,60.007,1451619903,"201051344000458","219011344069620",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,311713.4,311713.4,9536,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619943,98090.00
12/31/2015 22:45,2,0.000,ALERT,213.96,303.88,59.949,1451619903,"201051344000853","219011344069620",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,308683.8,308683.8,9527,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451619945,98091.00
12/31/2015 22:45,2,0.000,ALERT,213.06,303.28,59.970,1451619903,"201051344000685","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,315349.2,315349.2,14209,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619947,98092.00
12/31/2015 22:45,2,0.000,ALERT,212.83,302.98,60.018,1451619903,"201051344000917","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,313027.1,313027.1,14210,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619948,98093.00
12/31/2015 22:45,2,0.000,ALERT,213.06,303.58,59.975,1451619903,"201051344001145","219011344069620",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,316097.8,316097.8,14216,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619950,98094.00
12/31/2015 22:45,2,0.000,ALERT,212.83,302.37,59.975,1451619903,"201051344000651","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,310288.1,310288.1,14188,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619952,98095.00
12/31/2015 22:45,2,0.000,ALERT,212.16,301.47,59.975,1451619903,"274151322000088","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,568324.8,568324.8,3354,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619954,98096.00
12/31/2015 22:45,2,0.000,ALERT,213.06,300.57,59.981,1451619903,"274151322000068","219011344069620",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,476254.2,476254.2,3545,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619956,98097.00
12/31/2015 22:45,2,0.000,ALERT,212.38,303.28,59.975,1451619903,"201051344001135","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,306814.8,306814.8,14170,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619958,98098.00
12/31/2015 22:45,2,0.000,ALERT,212.83,304.48,59.986,1451619903,"201051344000594","219011344069620",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,312809.3,312809.3,9534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619960,98099.00
12/31/2015 22:45,2,0.000,ALERT,212.83,302.98,59.981,1451619903,"201051344001203","219011344069620",0.00,-4.00,0,301.17,306.28,0.0,0.0,0.000,313202.8,313202.8,14186,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619961,98100.00
12/31/2015 22:45,2,0.000,ALERT,212.38,301.77,59.996,1451619903,"274151322000054","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,580434.9,580434.9,3360,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619963,98101.00
12/31/2015 22:45,2,0.000,ALERT,213.96,304.18,59.981,1451619903,"201051344000867","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,301900.0,301900.0,9520,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619965,98102.00
12/31/2015 22:45,2,0.000,ALERT,212.83,303.28,59.954,1451619903,"201051344001093","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,311547.9,311547.9,14188,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619967,98103.00
12/31/2015 22:45,2,0.000,ALERT,213.29,304.18,59.991,1451619903,"201051344000900","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,315021.4,315021.4,9496,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619969,98104.00
12/31/2015 22:45,2,0.000,ALERT,213.51,303.58,59.991,1451619903,"201051344000648","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,308773.2,308773.2,9521,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619970,98105.00
12/31/2015 22:45,2,0.000,ALERT,213.51,304.48,59.944,1451619903,"201051344000569","219011344069620",0.00,-3.50,0,302.98,306.58,0.0,0.0,0.000,316558.7,316558.7,9487,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619972,98106.00
12/31/2015 22:45,2,0.000,ALERT,213.29,304.48,59.986,1451619903,"201051344000983","219011344069620",0.00,-3.00,0,302.68,306.28,0.0,0.0,0.000,311634.2,311634.2,9515,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619974,98107.00
12/31/2015 22:45,2,0.000,ALERT,213.51,304.18,59.949,1451619903,"201051344001158","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,307034.4,307034.4,9548,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619976,98108.00
12/31/2015 22:45,2,0.000,ALERT,213.96,304.78,59.996,1451619903,"201051344000576","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,309508.2,309508.2,9496,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619978,98109.00
12/31/2015 22:45,2,0.000,ALERT,212.38,300.27,60.007,1451619903,"274151322000087","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,555882.0,555882.0,3391,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451619980,98110.00
12/31/2015 23:00,2,0.000,ALERT,213.96,304.48,59.986,1451620804,"201051344000645","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,309983.7,309983.7,9504,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620806,98111.00
12/31/2015 23:00,2,0.000,ALERT,212.38,301.77,59.970,1451620804,"274151322000085","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,583177.0,583177.0,3373,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620808,98112.00
12/31/2015 23:00,2,0.000,ALERT,213.96,304.18,59.959,1451620804,"201051344000633","219011344069620",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,302743.6,302743.6,9550,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451620810,98113.00
12/31/2015 23:00,2,0.000,ALERT,213.29,304.48,59.954,1451620804,"201051344000469","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,303913.6,303913.6,9526,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451620812,98114.00
12/31/2015 23:00,2,0.000,ALERT,212.83,303.28,59.959,1451620804,"201051344000646","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,308580.6,308580.6,14178,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451620813,98115.00
12/31/2015 23:00,2,0.000,ALERT,212.16,301.77,59.970,1451620804,"274151322000052","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,590717.9,590717.9,3385,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620815,98116.00
12/31/2015 23:00,2,0.000,ALERT,213.29,303.58,60.002,1451620804,"201051344000585","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,313247.2,313247.2,14176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620817,98117.00
12/31/2015 23:00,2,0.000,ALERT,213.06,303.88,59.965,1451620804,"201051344001230","219011344069620",0.00,-3.50,0,302.07,305.08,0.0,0.0,0.000,311720.7,311720.7,14223,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620819,98118.00
12/31/2015 23:00,2,0.000,ALERT,213.51,304.18,59.975,1451620804,"201051344000582","219011344069620",0.00,-5.00,0,302.68,305.68,0.0,0.0,0.000,306573.1,306573.1,14176,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620821,98119.00
12/31/2015 23:00,2,0.000,ALERT,212.61,303.28,59.965,1451620804,"201051344000955","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,315637.0,315637.0,14159,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620823,98120.00
12/31/2015 23:00,2,0.000,ALERT,212.38,301.17,59.981,1451620804,"274151322000094","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,476323.9,476323.9,3551,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620825,98121.00
12/31/2015 23:00,2,0.000,ALERT,213.51,305.38,59.970,1451620804,"201051344000579","219011344069620",0.00,-3.50,0,302.68,307.18,0.0,0.0,0.000,317352.5,317352.5,9531,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620826,98122.00
12/31/2015 23:00,2,0.000,ALERT,212.83,303.28,59.965,1451620804,"201051344000890","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,314042.6,314042.6,14229,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620828,98123.00
12/31/2015 23:00,2,0.000,ALERT,213.06,303.28,59.975,1451620804,"201051344000438","219011344069620",0.00,-4.00,0,301.47,305.08,0.0,0.0,0.000,315800.2,315800.2,14180,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620830,98124.00
12/31/2015 23:00,2,0.000,ALERT,213.29,302.98,59.965,1451620804,"201051344000417","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,309970.2,309970.2,14237,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620832,98125.00
12/31/2015 23:00,2,0.000,ALERT,212.38,302.37,59.965,1451620804,"274151322000083","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,585118.9,585118.9,3412,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620834,98126.00
12/31/2015 23:00,2,0.000,ALERT,213.06,301.77,59.970,1451620804,"274151322000076","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,621464.5,621464.5,3393,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620836,98127.00
12/31/2015 23:00,2,0.000,ALERT,213.29,305.08,59.949,1451620804,"201051344000868","219011344069620",0.00,-3.50,0,302.98,307.18,0.0,0.0,0.000,301500.0,301500.0,9502,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620838,98128.00
12/31/2015 23:00,2,0.000,ALERT,212.38,302.98,59.986,1451620804,"274151322000095","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,614370.4,614370.4,3416,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451620839,98129.00
12/31/2015 23:00,2,0.000,ALERT,213.29,304.78,59.938,1451620804,"201051344000988","219011344069620",0.00,-3.50,0,299.37,305.98,0.0,0.0,0.000,301705.6,301705.6,9528,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451620841,98130.00
12/31/2015 23:00,2,0.000,ALERT,212.83,302.37,59.975,1451620804,"201051344001025","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,313860.4,313860.4,14166,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620843,98131.00
12/31/2015 23:00,2,0.000,ALERT,213.29,304.78,59.938,1451620804,"201051344000458","219011344069620",0.00,-2.00,0,302.37,307.18,0.0,0.0,0.000,311713.4,311713.4,9538,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451620845,98132.00
12/31/2015 23:00,2,0.000,ALERT,213.96,304.78,59.944,1451620804,"201051344000853","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,308683.8,308683.8,9529,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620847,98133.00
12/31/2015 23:00,2,0.000,ALERT,213.29,302.98,59.981,1451620804,"201051344000685","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,315349.2,315349.2,14211,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620848,98134.00
12/31/2015 23:00,2,0.000,ALERT,213.29,302.68,59.970,1451620804,"201051344000917","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,313027.1,313027.1,14212,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620850,98135.00
12/31/2015 23:00,2,0.000,ALERT,213.51,303.88,59.970,1451620804,"201051344001145","219011344069620",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,316097.8,316097.8,14218,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620852,98136.00
12/31/2015 23:00,2,0.000,ALERT,213.06,302.68,59.981,1451620804,"201051344000651","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,310288.1,310288.1,14190,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620854,98137.00
12/31/2015 23:00,2,0.000,ALERT,212.16,301.77,59.959,1451620804,"274151322000088","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,568324.8,568324.8,3356,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620855,98138.00
12/31/2015 23:00,2,0.000,ALERT,213.29,301.77,59.944,1451620804,"274151322000068","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,476254.2,476254.2,3547,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620857,98139.00
12/31/2015 23:00,2,0.000,ALERT,212.61,303.28,59.970,1451620804,"201051344001135","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,306814.8,306814.8,14172,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620859,98140.00
12/31/2015 23:00,2,0.000,ALERT,213.06,305.38,59.965,1451620804,"201051344000594","219011344069620",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,312809.3,312809.3,9536,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620861,98141.00
12/31/2015 23:00,2,0.000,ALERT,213.29,302.98,60.007,1451620804,"201051344001203","219011344069620",0.00,-4.00,0,300.87,306.58,0.0,0.0,0.000,313202.8,313202.8,14188,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451620863,98142.00
12/31/2015 23:00,2,0.000,ALERT,212.38,302.68,59.959,1451620804,"274151322000054","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,580434.9,580434.9,3362,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620865,98143.00
12/31/2015 23:00,2,0.000,ALERT,213.74,304.48,59.970,1451620804,"201051344000867","219011344069620",0.00,-3.00,0,301.47,306.58,0.0,0.0,0.000,301900.0,301900.0,9522,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620866,98144.00
12/31/2015 23:00,2,0.000,ALERT,213.06,303.28,59.970,1451620804,"201051344001093","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,311547.9,311547.9,14190,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451620868,98145.00
12/31/2015 23:00,2,0.000,ALERT,213.29,304.48,59.970,1451620804,"201051344000900","219011344069620",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,315021.4,315021.4,9498,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620870,98146.00
12/31/2015 23:00,2,0.000,ALERT,213.74,304.18,59.986,1451620804,"201051344000648","219011344069620",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,308773.2,308773.2,9523,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451620872,98147.00
12/31/2015 23:00,2,0.000,ALERT,213.51,305.08,59.933,1451620804,"201051344000569","219011344069620",0.00,-3.50,0,302.98,307.18,0.0,0.0,0.000,316558.7,316558.7,9489,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451620874,98148.00
12/31/2015 23:00,2,0.000,ALERT,213.51,305.08,59.981,1451620804,"201051344000983","219011344069620",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,311634.2,311634.2,9517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620876,98149.00
12/31/2015 23:00,2,0.000,ALERT,213.51,304.48,59.944,1451620804,"201051344001158","219011344069620",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,307034.4,307034.4,9550,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620878,98150.00
12/31/2015 23:00,2,0.000,ALERT,213.96,305.08,59.933,1451620804,"201051344000576","219011344069620",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,309508.2,309508.2,9498,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620879,98151.00
12/31/2015 23:00,2,0.000,ALERT,212.61,301.17,59.944,1451620804,"274151322000087","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,555882.0,555882.0,3393,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451620881,98152.00
12/31/2015 23:15,2,0.000,ALERT,213.96,305.08,60.012,1451621704,"201051344000645","219011344069620",0.00,-3.00,0,302.68,307.18,0.0,0.0,0.000,309983.7,309983.7,9506,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621706,98153.00
12/31/2015 23:15,2,0.000,ALERT,212.38,302.07,59.986,1451621704,"274151322000085","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,583177.0,583177.0,3375,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621707,98154.00
12/31/2015 23:15,2,0.000,ALERT,213.96,304.48,59.981,1451621704,"201051344000633","219011344069620",0.00,-4.00,0,300.87,306.58,0.0,0.0,0.000,302743.6,302743.6,9552,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621709,98155.00
12/31/2015 23:15,2,0.000,ALERT,213.51,305.08,59.970,1451621704,"201051344000469","219011344069620",0.00,-5.00,0,301.77,306.88,0.0,0.0,0.000,303913.6,303913.6,9528,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621711,98156.00
12/31/2015 23:15,2,0.000,ALERT,212.38,302.07,59.991,1451621704,"201051344000646","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,308580.6,308580.6,14180,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621713,98157.00
12/31/2015 23:15,2,0.000,ALERT,211.93,301.47,59.938,1451621704,"274151322000052","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,590717.9,590717.9,3387,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621715,98158.00
12/31/2015 23:15,2,0.000,ALERT,212.83,302.68,59.954,1451621704,"201051344000585","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,313247.2,313247.2,14178,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621717,98159.00
12/31/2015 23:15,2,0.000,ALERT,212.83,303.28,59.981,1451621704,"201051344001230","219011344069620",0.00,-3.50,0,301.77,305.08,0.0,0.0,0.000,311720.7,311720.7,14225,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621718,98160.00
12/31/2015 23:15,2,0.000,ALERT,213.29,303.58,59.981,1451621704,"201051344000582","219011344069620",0.00,-5.00,0,302.37,305.98,0.0,0.0,0.000,306573.1,306573.1,14178,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451621720,98161.00
12/31/2015 23:15,2,0.000,ALERT,212.38,302.37,59.970,1451621704,"201051344000955","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,315637.0,315637.0,14161,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621722,98162.00
12/31/2015 23:15,2,0.000,ALERT,212.38,301.77,59.965,1451621704,"274151322000094","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,476323.9,476323.9,3553,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621724,98163.00
12/31/2015 23:15,2,0.000,ALERT,213.29,305.38,59.975,1451621704,"201051344000579","219011344069620",0.00,-3.50,0,303.28,307.78,0.0,0.0,0.000,317352.5,317352.5,9533,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621726,98164.00
12/31/2015 23:15,2,0.000,ALERT,212.61,303.28,59.975,1451621704,"201051344000890","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,314042.6,314042.6,14231,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621728,98165.00
12/31/2015 23:15,2,0.000,ALERT,212.83,302.68,59.975,1451621704,"201051344000438","219011344069620",0.00,-4.00,0,301.47,305.08,0.0,0.0,0.000,315800.2,315800.2,14182,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621729,98166.00
12/31/2015 23:15,2,0.000,ALERT,213.06,302.07,59.991,1451621704,"201051344000417","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,309970.2,309970.2,14239,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621731,98167.00
12/31/2015 23:15,2,0.000,ALERT,212.38,302.37,60.002,1451621704,"274151322000083","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,585118.9,585118.9,3414,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621733,98168.00
12/31/2015 23:15,2,0.000,ALERT,213.06,301.77,59.965,1451621704,"274151322000076","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,621464.5,621464.5,3395,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621735,98169.00
12/31/2015 23:15,2,0.000,ALERT,213.29,305.38,59.975,1451621704,"201051344000868","219011344069620",0.00,-3.50,0,303.28,307.78,0.0,0.0,0.000,301500.0,301500.0,9504,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621737,98170.00
12/31/2015 23:15,2,0.000,ALERT,212.38,302.98,59.975,1451621704,"274151322000095","219011344069620",0.00,-4.00,0,301.77,304.78,0.0,0.0,0.000,614370.4,614370.4,3418,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621739,98171.00
