ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/31/2015 23:15,2,0.000,ALERT,213.06,304.18,59.970,1451621704,"201051344000988","219011344069620",0.00,-3.50,0,299.97,306.58,0.0,0.0,0.000,301705.6,301705.6,9530,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451621741,98172.00
12/31/2015 23:15,2,0.000,ALERT,212.38,301.77,60.018,1451621704,"201051344001025","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,313860.4,313860.4,14168,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621742,98173.00
12/31/2015 23:15,2,0.000,ALERT,213.29,304.48,59.981,1451621704,"201051344000458","219011344069620",0.00,-2.00,0,303.28,307.48,0.0,0.0,0.000,311713.4,311713.4,9540,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451621744,98174.00
12/31/2015 23:15,2,0.000,ALERT,213.96,304.48,59.981,1451621704,"201051344000853","219011344069620",0.00,-3.50,0,302.68,307.18,0.0,0.0,0.000,308683.8,308683.8,9531,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621746,98175.00
12/31/2015 23:15,2,0.000,ALERT,213.29,302.68,59.981,1451621704,"201051344000685","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,315349.2,315349.2,14213,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621748,98176.00
12/31/2015 23:15,2,0.000,ALERT,213.06,302.37,59.944,1451621704,"201051344000917","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,313027.1,313027.1,14214,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621749,98177.00
12/31/2015 23:15,2,0.000,ALERT,213.06,303.28,59.949,1451621704,"201051344001145","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,316097.8,316097.8,14220,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451621751,98178.00
12/31/2015 23:15,2,0.000,ALERT,213.06,302.37,59.981,1451621704,"201051344000651","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,310288.1,310288.1,14192,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621753,98179.00
12/31/2015 23:15,2,0.000,ALERT,211.93,301.47,59.975,1451621704,"274151322000088","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,568324.8,568324.8,3358,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621755,98180.00
12/31/2015 23:15,2,0.000,ALERT,213.06,301.47,59.981,1451621704,"274151322000068","219011344069620",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,476254.2,476254.2,3549,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621757,98181.00
12/31/2015 23:15,2,0.000,ALERT,212.61,303.28,59.975,1451621704,"201051344001135","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,306814.8,306814.8,14174,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621759,98182.00
12/31/2015 23:15,2,0.000,ALERT,212.83,304.78,60.007,1451621704,"201051344000594","219011344069620",0.00,-4.00,0,302.68,307.18,0.0,0.0,0.000,312809.3,312809.3,9538,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451621761,98183.00
12/31/2015 23:15,2,0.000,ALERT,212.83,302.68,60.002,1451621704,"201051344001203","219011344069620",0.00,-4.00,0,301.17,306.58,0.0,0.0,0.000,313202.8,313202.8,14190,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621763,98184.00
12/31/2015 23:15,2,0.000,ALERT,212.16,301.47,59.991,1451621704,"274151322000054","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,580434.9,580434.9,3364,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621764,98185.00
12/31/2015 23:15,2,0.000,ALERT,213.51,303.88,60.023,1451621704,"201051344000867","219011344069620",0.00,-3.00,0,302.37,307.18,0.0,0.0,0.000,301900.0,301900.0,9524,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621766,98186.00
12/31/2015 23:15,2,0.000,ALERT,213.06,303.28,59.981,1451621704,"201051344001093","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,311547.9,311547.9,14192,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621768,98187.00
12/31/2015 23:15,2,0.000,ALERT,213.29,304.78,60.023,1451621704,"201051344000900","219011344069620",0.00,-3.50,0,302.37,306.58,0.0,0.0,0.000,315021.4,315021.4,9500,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621770,98188.00
12/31/2015 23:15,2,0.000,ALERT,213.51,304.18,59.975,1451621704,"201051344000648","219011344069620",0.00,-5.00,0,302.07,306.88,0.0,0.0,0.000,308773.2,308773.2,9525,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621772,98189.00
12/31/2015 23:15,2,0.000,ALERT,213.51,305.68,59.986,1451621704,"201051344000569","219011344069620",0.00,-3.50,0,303.58,307.78,0.0,0.0,0.000,316558.7,316558.7,9491,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451621773,98190.00
12/31/2015 23:15,2,0.000,ALERT,213.29,304.78,59.970,1451621704,"201051344000983","219011344069620",0.00,-3.50,0,302.98,307.18,0.0,0.0,0.000,311634.2,311634.2,9519,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621775,98191.00
12/31/2015 23:15,2,0.000,ALERT,213.51,304.78,59.986,1451621704,"201051344001158","219011344069620",0.00,-5.00,0,302.07,306.58,0.0,0.0,0.000,307034.4,307034.4,9552,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451621777,98192.00
12/31/2015 23:15,2,0.000,ALERT,213.96,305.38,59.991,1451621704,"201051344000576","219011344069620",0.00,-3.50,0,302.98,307.18,0.0,0.0,0.000,309508.2,309508.2,9500,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451621779,98193.00
12/31/2015 23:15,2,0.000,ALERT,212.16,301.17,59.986,1451621704,"274151322000087","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,555882.0,555882.0,3395,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451621781,98194.00
12/31/2015 23:30,2,0.000,ALERT,213.74,304.18,59.965,1451622603,"201051344000645","219011344069620",0.00,-3.00,0,301.47,306.88,0.0,0.0,0.000,309983.7,309983.7,9508,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622605,98195.00
12/31/2015 23:30,2,0.000,ALERT,212.61,302.07,60.002,1451622603,"274151322000085","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,583177.0,583177.0,3377,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622607,98196.00
12/31/2015 23:30,2,0.000,ALERT,213.96,303.88,59.975,1451622603,"201051344000633","219011344069620",0.00,-4.00,0,299.67,305.98,0.0,0.0,0.000,302743.6,302743.6,9554,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622609,98197.00
12/31/2015 23:30,2,0.000,ALERT,213.51,304.48,59.970,1451622603,"201051344000469","219011344069620",0.00,-5.00,0,300.27,306.58,0.0,0.0,0.000,303913.6,303913.6,9530,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622611,98198.00
12/31/2015 23:30,2,0.000,ALERT,213.06,303.88,59.965,1451622603,"201051344000646","219011344069620",0.00,-4.00,0,299.97,306.28,0.0,0.0,0.000,308580.6,308580.6,14182,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622613,98199.00
12/31/2015 23:30,2,0.000,ALERT,211.93,302.37,59.965,1451622603,"274151322000052","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,590717.9,590717.9,3389,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622614,98200.00
12/31/2015 23:30,2,0.000,ALERT,213.29,304.18,59.965,1451622603,"201051344000585","219011344069620",0.00,-3.00,0,299.97,306.28,0.0,0.0,0.000,313247.2,313247.2,14180,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622617,98201.00
12/31/2015 23:30,2,0.000,ALERT,213.06,303.88,60.007,1451622603,"201051344001230","219011344069620",0.00,-3.50,0,300.87,306.88,0.0,0.0,0.000,311720.7,311720.7,14227,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622619,98202.00
12/31/2015 23:30,2,0.000,ALERT,213.51,304.78,59.965,1451622603,"201051344000582","219011344069620",0.00,-5.00,0,301.47,307.48,0.0,0.0,0.000,306573.1,306573.1,14180,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451622620,98203.00
12/31/2015 23:30,2,0.000,ALERT,212.61,303.58,59.959,1451622603,"201051344000955","219011344069620",0.00,-3.50,0,300.57,306.58,0.0,0.0,0.000,315637.0,315637.0,14163,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622622,98204.00
12/31/2015 23:30,2,0.000,ALERT,212.38,301.17,59.991,1451622603,"274151322000094","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,476323.9,476323.9,3555,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622624,98205.00
12/31/2015 23:30,2,0.000,ALERT,213.29,304.78,59.965,1451622603,"201051344000579","219011344069620",0.00,-3.50,0,301.77,307.18,0.0,0.0,0.000,317352.5,317352.5,9535,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451622626,98206.00
12/31/2015 23:30,2,0.000,ALERT,212.83,303.88,59.954,1451622603,"201051344000890","219011344069620",0.00,-3.00,0,301.17,307.78,0.0,0.0,0.000,314042.6,314042.6,14233,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622628,98207.00
12/31/2015 23:30,2,0.000,ALERT,213.06,303.58,59.970,1451622603,"201051344000438","219011344069620",0.00,-4.00,0,300.87,306.88,0.0,0.0,0.000,315800.2,315800.2,14184,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451622630,98208.00
12/31/2015 23:30,2,0.000,ALERT,213.29,303.28,59.970,1451622603,"201051344000417","219011344069620",0.00,-3.50,0,300.27,306.28,0.0,0.0,0.000,309970.2,309970.2,14241,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622631,98209.00
12/31/2015 23:30,2,0.000,ALERT,212.38,302.37,59.954,1451622603,"274151322000083","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,585118.9,585118.9,3416,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622633,98210.00
12/31/2015 23:30,2,0.000,ALERT,213.06,302.37,59.965,1451622603,"274151322000076","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,621464.5,621464.5,3397,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622635,98211.00
12/31/2015 23:30,2,0.000,ALERT,213.51,305.08,59.965,1451622603,"201051344000868","219011344069620",0.00,-3.50,0,302.07,307.18,0.0,0.0,0.000,301500.0,301500.0,9506,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622637,98212.00
12/31/2015 23:30,2,0.000,ALERT,212.38,302.68,59.996,1451622603,"274151322000095","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,614370.4,614370.4,3420,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622638,98213.00
12/31/2015 23:30,2,0.000,ALERT,213.06,304.18,59.954,1451622603,"201051344000988","219011344069620",0.00,-3.50,0,298.77,305.98,0.0,0.0,0.000,301705.6,301705.6,9532,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622640,98214.00
12/31/2015 23:30,2,0.000,ALERT,212.83,302.98,59.959,1451622603,"201051344001025","219011344069620",0.00,-4.00,0,299.97,307.18,0.0,0.0,0.000,313860.4,313860.4,14170,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622642,98215.00
12/31/2015 23:30,2,0.000,ALERT,213.29,304.48,59.938,1451622603,"201051344000458","219011344069620",0.00,-2.00,0,301.47,307.18,0.0,0.0,0.000,311713.4,311713.4,9542,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622644,98216.00
12/31/2015 23:30,2,0.000,ALERT,213.96,304.18,59.959,1451622603,"201051344000853","219011344069620",0.00,-3.50,0,301.17,306.28,0.0,0.0,0.000,308683.8,308683.8,9533,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622646,98217.00
12/31/2015 23:30,2,0.000,ALERT,213.29,303.58,59.954,1451622603,"201051344000685","219011344069620",0.00,-3.50,0,300.57,306.88,0.0,0.0,0.000,315349.2,315349.2,14215,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451622648,98218.00
12/31/2015 23:30,2,0.000,ALERT,213.06,302.98,59.954,1451622603,"201051344000917","219011344069620",0.00,-2.50,0,299.37,305.68,0.0,0.0,0.000,313027.1,313027.1,14216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622650,98219.00
12/31/2015 23:30,2,0.000,ALERT,213.29,303.88,59.965,1451622603,"201051344001145","219011344069620",0.00,-3.50,0,300.87,307.78,0.0,0.0,0.000,316097.8,316097.8,14222,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451622651,98220.00
12/31/2015 23:30,2,0.000,ALERT,213.06,302.98,59.954,1451622603,"201051344000651","219011344069620",0.00,-5.50,0,300.27,306.28,0.0,0.0,0.000,310288.1,310288.1,14194,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622653,98221.00
12/31/2015 23:30,2,0.000,ALERT,211.93,301.17,59.949,1451622603,"274151322000088","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,568324.8,568324.8,3360,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622655,98222.00
12/31/2015 23:30,2,0.000,ALERT,213.06,300.87,59.954,1451622603,"274151322000068","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,476254.2,476254.2,3551,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622657,98223.00
12/31/2015 23:30,2,0.000,ALERT,212.61,303.58,59.965,1451622603,"201051344001135","219011344069620",0.00,-3.50,0,300.87,307.18,0.0,0.0,0.000,306814.8,306814.8,14176,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622658,98224.00
12/31/2015 23:30,2,0.000,ALERT,212.83,304.48,59.954,1451622603,"201051344000594","219011344069620",0.00,-4.00,0,300.87,306.58,0.0,0.0,0.000,312809.3,312809.3,9540,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451622660,98225.00
12/31/2015 23:30,2,0.000,ALERT,213.06,303.28,59.954,1451622603,"201051344001203","219011344069620",0.00,-4.00,0,300.57,308.39,0.0,0.0,0.000,313202.8,313202.8,14192,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622662,98226.00
12/31/2015 23:30,2,0.000,ALERT,212.16,301.47,59.949,1451622603,"274151322000054","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,580434.9,580434.9,3366,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622664,98227.00
12/31/2015 23:30,2,0.000,ALERT,213.29,303.28,59.959,1451622603,"201051344000867","219011344069620",0.00,-2.50,0,300.57,306.88,0.0,0.0,0.000,301900.0,301900.0,9526,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622666,98228.00
12/31/2015 23:30,2,0.000,ALERT,213.06,303.58,59.965,1451622603,"201051344001093","219011344069620",0.00,-2.50,0,300.27,306.28,0.0,0.0,0.000,311547.9,311547.9,14194,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622667,98229.00
12/31/2015 23:30,2,0.000,ALERT,213.06,303.88,59.954,1451622603,"201051344000900","219011344069620",0.00,-3.50,0,300.87,306.28,0.0,0.0,0.000,315021.4,315021.4,9502,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622669,98230.00
12/31/2015 23:30,2,0.000,ALERT,213.51,303.28,59.970,1451622603,"201051344000648","219011344069620",0.00,-5.00,0,300.57,306.58,0.0,0.0,0.000,308773.2,308773.2,9527,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622671,98231.00
12/31/2015 23:30,2,0.000,ALERT,213.29,304.48,59.986,1451622603,"201051344000569","219011344069620",0.00,-3.50,0,301.77,307.48,0.0,0.0,0.000,316558.7,316558.7,9493,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622673,98232.00
12/31/2015 23:30,2,0.000,ALERT,213.06,304.18,59.970,1451622603,"201051344000983","219011344069620",0.00,-3.50,0,301.47,306.88,0.0,0.0,0.000,311634.2,311634.2,9521,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622675,98233.00
12/31/2015 23:30,2,0.000,ALERT,213.29,304.18,59.959,1451622603,"201051344001158","219011344069620",0.00,-5.00,0,300.87,306.28,0.0,0.0,0.000,307034.4,307034.4,9554,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451622677,98234.00
12/31/2015 23:30,2,0.000,ALERT,213.74,304.48,59.959,1451622603,"201051344000576","219011344069620",0.00,-3.50,0,301.47,306.88,0.0,0.0,0.000,309508.2,309508.2,9502,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451622679,98235.00
12/31/2015 23:30,2,0.000,ALERT,212.61,300.27,59.949,1451622603,"274151322000087","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,555882.0,555882.0,3397,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451622681,98236.00
12/31/2015 23:45,2,0.000,ALERT,214.19,305.08,59.970,1451623504,"201051344000645","219011344069620",0.00,-3.00,0,302.37,306.88,0.0,0.0,0.000,309983.7,309983.7,9510,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623506,98237.00
12/31/2015 23:45,2,0.000,ALERT,213.06,302.07,59.975,1451623504,"274151322000085","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,583177.0,583177.0,3379,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623508,98238.00
12/31/2015 23:45,2,0.000,ALERT,214.41,304.48,59.954,1451623504,"201051344000633","219011344069620",0.00,-4.00,0,300.87,306.28,0.0,0.0,0.000,302743.6,302743.6,9556,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623510,98239.00
12/31/2015 23:45,2,0.000,ALERT,213.96,304.78,59.975,1451623504,"201051344000469","219011344069620",0.00,-5.00,0,301.47,306.58,0.0,0.0,0.000,303913.6,303913.6,9532,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623511,98240.00
12/31/2015 23:45,2,0.000,ALERT,213.29,303.58,59.938,1451623504,"201051344000646","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,308580.6,308580.6,14184,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623513,98241.00
12/31/2015 23:45,2,0.000,ALERT,212.61,302.98,59.975,1451623504,"274151322000052","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,590717.9,590717.9,3391,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623515,98242.00
12/31/2015 23:45,2,0.000,ALERT,213.51,303.88,59.996,1451623504,"201051344000585","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,313247.2,313247.2,14182,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451623517,98243.00
12/31/2015 23:45,2,0.000,ALERT,213.29,304.18,59.965,1451623504,"201051344001230","219011344069620",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,311720.7,311720.7,14229,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623519,98244.00
12/31/2015 23:45,2,0.000,ALERT,213.96,304.78,59.975,1451623504,"201051344000582","219011344069620",0.00,-5.00,0,302.37,305.98,0.0,0.0,0.000,306573.1,306573.1,14182,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451623521,98245.00
12/31/2015 23:45,2,0.000,ALERT,213.06,303.88,59.970,1451623504,"201051344000955","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,315637.0,315637.0,14165,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623522,98246.00
12/31/2015 23:45,2,0.000,ALERT,212.61,301.77,59.965,1451623504,"274151322000094","219011344069620",0.00,-4.00,0,299.97,303.28,0.0,0.0,0.000,476323.9,476323.9,3557,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623524,98247.00
12/31/2015 23:45,2,0.000,ALERT,213.96,305.98,59.975,1451623504,"201051344000579","219011344069620",0.00,-3.00,0,302.98,307.78,0.0,0.0,0.000,317352.5,317352.5,9537,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623526,98248.00
12/31/2015 23:45,2,0.000,ALERT,213.51,304.48,59.970,1451623504,"201051344000890","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,314042.6,314042.6,14235,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451623528,98249.00
12/31/2015 23:45,2,0.000,ALERT,213.51,303.88,59.970,1451623504,"201051344000438","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,315800.2,315800.2,14186,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623530,98250.00
12/31/2015 23:45,2,0.000,ALERT,213.74,302.98,60.002,1451623504,"201051344000417","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,309970.2,309970.2,14243,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623531,98251.00
12/31/2015 23:45,2,0.000,ALERT,212.83,302.98,59.970,1451623504,"274151322000083","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,585118.9,585118.9,3418,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623533,98252.00
12/31/2015 23:45,2,0.000,ALERT,213.29,303.28,59.975,1451623504,"274151322000076","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,621464.5,621464.5,3399,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451623535,98253.00
12/31/2015 23:45,2,0.000,ALERT,213.74,305.98,59.970,1451623504,"201051344000868","219011344069620",0.00,-3.50,0,302.68,307.48,0.0,0.0,0.000,301500.0,301500.0,9508,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623537,98254.00
12/31/2015 23:45,2,0.000,ALERT,212.83,303.88,59.970,1451623504,"274151322000095","219011344069620",0.00,-4.00,0,301.47,304.78,0.0,0.0,0.000,614370.4,614370.4,3422,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623540,98255.00
12/31/2015 23:45,2,0.000,ALERT,213.51,305.08,60.018,1451623504,"201051344000988","219011344069620",0.00,-3.50,0,299.97,306.28,0.0,0.0,0.000,301705.6,301705.6,9534,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623541,98256.00
12/31/2015 23:45,2,0.000,ALERT,213.29,302.98,59.965,1451623504,"201051344001025","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,313860.4,313860.4,14172,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623543,98257.00
12/31/2015 23:45,2,0.000,ALERT,213.74,305.68,59.970,1451623504,"201051344000458","219011344069620",0.00,-2.00,0,302.37,307.48,0.0,0.0,0.000,311713.4,311713.4,9544,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623545,98258.00
12/31/2015 23:45,2,0.000,ALERT,214.19,305.08,59.970,1451623504,"201051344000853","219011344069620",0.00,-3.50,0,302.37,306.88,0.0,0.0,0.000,308683.8,308683.8,9535,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623547,98259.00
12/31/2015 23:45,2,0.000,ALERT,213.51,303.28,59.975,1451623504,"201051344000685","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,315349.2,315349.2,14217,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623549,98260.00
12/31/2015 23:45,2,0.000,ALERT,213.51,303.58,59.965,1451623504,"201051344000917","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,313027.1,313027.1,14218,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451623551,98261.00
12/31/2015 23:45,2,0.000,ALERT,213.51,303.88,59.965,1451623504,"201051344001145","219011344069620",0.00,-3.50,0,302.07,305.68,0.0,0.0,0.000,316097.8,316097.8,14224,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623552,98262.00
12/31/2015 23:45,2,0.000,ALERT,213.51,303.28,59.970,1451623504,"201051344000651","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,310288.1,310288.1,14196,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623554,98263.00
12/31/2015 23:45,2,0.000,ALERT,212.61,302.98,59.959,1451623504,"274151322000088","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,568324.8,568324.8,3362,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623556,98264.00
12/31/2015 23:45,2,0.000,ALERT,213.29,301.47,59.965,1451623504,"274151322000068","219011344069620",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,476254.2,476254.2,3553,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623558,98265.00
12/31/2015 23:45,2,0.000,ALERT,213.06,303.58,59.975,1451623504,"201051344001135","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,306814.8,306814.8,14178,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623560,98266.00
12/31/2015 23:45,2,0.000,ALERT,213.51,305.68,59.944,1451623504,"201051344000594","219011344069620",0.00,-3.50,0,301.77,306.88,0.0,0.0,0.000,312809.3,312809.3,9542,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623561,98267.00
12/31/2015 23:45,2,0.000,ALERT,213.51,303.28,59.970,1451623504,"201051344001203","219011344069620",0.00,-4.00,0,301.47,306.58,0.0,0.0,0.000,313202.8,313202.8,14194,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451623563,98268.00
12/31/2015 23:45,2,0.000,ALERT,212.83,302.68,59.970,1451623504,"274151322000054","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,580434.9,580434.9,3368,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623565,98269.00
12/31/2015 23:45,2,0.000,ALERT,213.96,304.78,59.949,1451623504,"201051344000867","219011344069620",0.00,-2.50,0,301.17,307.18,0.0,0.0,0.000,301900.0,301900.0,9528,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623567,98270.00
12/31/2015 23:45,2,0.000,ALERT,213.29,303.28,59.965,1451623504,"201051344001093","219011344069620",0.00,-2.50,0,301.47,304.78,0.0,0.0,0.000,311547.9,311547.9,14196,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451623568,98271.00
12/31/2015 23:45,2,0.000,ALERT,213.51,305.08,59.965,1451623504,"201051344000900","219011344069620",0.00,-3.50,0,301.77,306.58,0.0,0.0,0.000,315021.4,315021.4,9504,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451623570,98272.00
12/31/2015 23:45,2,0.000,ALERT,213.96,304.48,59.970,1451623504,"201051344000648","219011344069620",0.00,-5.00,0,301.47,306.58,0.0,0.0,0.000,308773.2,308773.2,9529,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623572,98273.00
12/31/2015 23:45,2,0.000,ALERT,213.51,305.68,59.970,1451623504,"201051344000569","219011344069620",0.00,-3.50,0,302.68,307.78,0.0,0.0,0.000,316558.7,316558.7,9495,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623574,98274.00
12/31/2015 23:45,2,0.000,ALERT,213.51,305.38,59.965,1451623504,"201051344000983","219011344069620",0.00,-3.00,0,302.07,307.18,0.0,0.0,0.000,311634.2,311634.2,9523,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623576,98275.00
12/31/2015 23:45,2,0.000,ALERT,213.74,304.78,60.012,1451623504,"201051344001158","219011344069620",0.00,-5.00,0,301.77,306.58,0.0,0.0,0.000,307034.4,307034.4,9556,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623578,98276.00
12/31/2015 23:45,2,0.000,ALERT,214.19,305.98,60.002,1451623504,"201051344000576","219011344069620",0.00,-3.50,0,302.37,306.88,0.0,0.0,0.000,309508.2,309508.2,9504,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623580,98277.00
12/31/2015 23:45,2,0.000,ALERT,212.83,301.47,59.975,1451623504,"274151322000087","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,555882.0,555882.0,3399,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451623582,98278.00
